Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.77
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.96
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,40.0,N Current (RMS),A,14.4
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.05
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,30.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.53
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.23
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.51
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.09
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,20.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.23
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,10.0,N Current (RMS),A,10.7
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
542036,New St Ferndale,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,25.7
542036,New St Ferndale,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
542036,New St Ferndale,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
542036,New St Ferndale,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
542036,New St Ferndale,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
542036,New St Ferndale,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
542036,New St Ferndale,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.56
542036,New St Ferndale,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542036,New St Ferndale,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
542036,New St Ferndale,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,8.13
542036,New St Ferndale,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,17.89
542036,New St Ferndale,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,19.28
542036,New St Ferndale,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,47.0
542036,New St Ferndale,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,77.3
542036,New St Ferndale,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,84.1
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.47
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.24
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,40.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.47
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.9
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,30.0,N Current (RMS),A,10.7
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.67
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.27
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.87
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.24
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,20.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,10.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
542036,New St Ferndale,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
542036,New St Ferndale,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
542036,New St Ferndale,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
542036,New St Ferndale,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
542036,New St Ferndale,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
542036,New St Ferndale,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.55
542036,New St Ferndale,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
542036,New St Ferndale,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,6.01
542036,New St Ferndale,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,19.89
542036,New St Ferndale,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,19.67
542036,New St Ferndale,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,47.0
542036,New St Ferndale,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
542036,New St Ferndale,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.91
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.95
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,40.0,N Current (RMS),A,15.4
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.43
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.42
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,30.0,N Current (RMS),A,12.1
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.76
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.57
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.39
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.43
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,20.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.68
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,10.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
542036,New St Ferndale,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
542036,New St Ferndale,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
542036,New St Ferndale,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
542036,New St Ferndale,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
542036,New St Ferndale,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
542036,New St Ferndale,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.83
542036,New St Ferndale,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542036,New St Ferndale,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542036,New St Ferndale,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,5.19
542036,New St Ferndale,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,18.65
542036,New St Ferndale,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,20.33
542036,New St Ferndale,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,47.2
542036,New St Ferndale,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,79.9
542036,New St Ferndale,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,87.1
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.42
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.22
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,40.0,N Current (RMS),A,16.0
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.39
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.29
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.04
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,30.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.79
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.49
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.94
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.42
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
542036,New St Ferndale,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,25.9
542036,New St Ferndale,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
542036,New St Ferndale,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
542036,New St Ferndale,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
542036,New St Ferndale,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
542036,New St Ferndale,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
542036,New St Ferndale,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.84
542036,New St Ferndale,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542036,New St Ferndale,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,7.67
542036,New St Ferndale,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,20.4
542036,New St Ferndale,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,21.93
542036,New St Ferndale,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,48.4
542036,New St Ferndale,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,87.1
542036,New St Ferndale,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,94.2
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.49
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.55
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.94
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,40.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.96
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.41
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.49
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,30.0,N Current (RMS),A,11.9
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.61
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.0
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.38
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,20.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,25.9
542036,New St Ferndale,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
542036,New St Ferndale,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
542036,New St Ferndale,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
542036,New St Ferndale,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
542036,New St Ferndale,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
542036,New St Ferndale,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.48
542036,New St Ferndale,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
542036,New St Ferndale,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,6.72
542036,New St Ferndale,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,23.19
542036,New St Ferndale,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,22.03
542036,New St Ferndale,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,48.2
542036,New St Ferndale,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,98.4
542036,New St Ferndale,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,95.5
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.39
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.65
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.89
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,40.0,N Current (RMS),A,16.2
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.6
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.56
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,30.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.83
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.22
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.14
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.31
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,20.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.65
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
542036,New St Ferndale,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,26.0
542036,New St Ferndale,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
542036,New St Ferndale,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
542036,New St Ferndale,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
542036,New St Ferndale,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
542036,New St Ferndale,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.21
542036,New St Ferndale,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
542036,New St Ferndale,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,7.0
542036,New St Ferndale,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,22.39
542036,New St Ferndale,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,21.42
542036,New St Ferndale,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,49.5
542036,New St Ferndale,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,94.7
542036,New St Ferndale,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.6
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.03
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,40.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.42
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.68
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.02
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.38
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.34
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.56
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.75
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
542036,New St Ferndale,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
542036,New St Ferndale,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
542036,New St Ferndale,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
542036,New St Ferndale,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
542036,New St Ferndale,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.67
542036,New St Ferndale,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542036,New St Ferndale,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,6.81
542036,New St Ferndale,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,23.83
542036,New St Ferndale,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,22.0
542036,New St Ferndale,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,49.8
542036,New St Ferndale,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,101.2
542036,New St Ferndale,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,95.1
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.07
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.81
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,40.0,N Current (RMS),A,17.3
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.36
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.48
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,30.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.86
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.16
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.21
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.2
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,20.0,N Current (RMS),A,24.6
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
542036,New St Ferndale,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
542036,New St Ferndale,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
542036,New St Ferndale,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
542036,New St Ferndale,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.64
542036,New St Ferndale,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
542036,New St Ferndale,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,7.13
542036,New St Ferndale,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,24.6
542036,New St Ferndale,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,22.43
542036,New St Ferndale,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,51.7
542036,New St Ferndale,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,55.9
542036,New St Ferndale,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,104.2
542036,New St Ferndale,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,97.8
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.06
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.99
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,40.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.02
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.32
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,30.0,N Current (RMS),A,11.2
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.98
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.77
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.79
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.21
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,20.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
542036,New St Ferndale,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
542036,New St Ferndale,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
542036,New St Ferndale,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
542036,New St Ferndale,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
542036,New St Ferndale,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.78
542036,New St Ferndale,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
542036,New St Ferndale,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
542036,New St Ferndale,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,9.63
542036,New St Ferndale,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,21.46
542036,New St Ferndale,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,20.87
542036,New St Ferndale,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,57.1
542036,New St Ferndale,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,60.0
542036,New St Ferndale,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,92.2
542036,New St Ferndale,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,91.3
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.85
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.74
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,40.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.5
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.16
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.89
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,30.0,N Current (RMS),A,11.7
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.9
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.74
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.96
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.38
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.67
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,26.4
542036,New St Ferndale,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
542036,New St Ferndale,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
542036,New St Ferndale,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
