Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
542036,New St Ferndale,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
542036,New St Ferndale,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.83
542036,New St Ferndale,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
542036,New St Ferndale,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,10.22
542036,New St Ferndale,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,23.14
542036,New St Ferndale,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,25.22
542036,New St Ferndale,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,55.8
542036,New St Ferndale,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
542036,New St Ferndale,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,98.6
542036,New St Ferndale,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,108.6
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.26
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.07
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.42
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,40.0,N Current (RMS),A,22.1
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.09
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,30.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.36
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.6
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.4
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.84
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (RMS),A,26.2
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.9
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.86
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,26.4
542036,New St Ferndale,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
542036,New St Ferndale,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
542036,New St Ferndale,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
542036,New St Ferndale,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
542036,New St Ferndale,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.67
542036,New St Ferndale,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542036,New St Ferndale,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,11.35
542036,New St Ferndale,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,23.36
542036,New St Ferndale,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,26.2
542036,New St Ferndale,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,57.9
542036,New St Ferndale,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,68.5
542036,New St Ferndale,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,99.2
542036,New St Ferndale,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,112.4
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.11
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.14
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.35
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,40.0,N Current (RMS),A,15.9
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.3
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.79
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,30.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.1
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.11
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.41
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.15
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (RMS),A,32.1
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.4
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.84
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
542036,New St Ferndale,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
542036,New St Ferndale,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
542036,New St Ferndale,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
542036,New St Ferndale,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.8
542036,New St Ferndale,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
542036,New St Ferndale,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
542036,New St Ferndale,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,7.48
542036,New St Ferndale,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,24.56
542036,New St Ferndale,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,29.12
542036,New St Ferndale,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,64.5
542036,New St Ferndale,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,64.2
542036,New St Ferndale,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,104.8
542036,New St Ferndale,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,124.5
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.67
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.89
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,40.0,N Current (RMS),A,23.5
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.02
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.69
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.68
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.86
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,25.08
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.26
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (RMS),A,65.2
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,108.1
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
542036,New St Ferndale,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
542036,New St Ferndale,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
542036,New St Ferndale,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
542036,New St Ferndale,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.97
542036,New St Ferndale,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
542036,New St Ferndale,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,11.1
542036,New St Ferndale,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,40.64
542036,New St Ferndale,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,26.2
542036,New St Ferndale,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,80.2
542036,New St Ferndale,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,70.5
542036,New St Ferndale,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,173.2
542036,New St Ferndale,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,113.6
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.48
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.18
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.98
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,40.0,N Current (RMS),A,30.7
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.47
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.41
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,30.0,N Current (RMS),A,13.3
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.46
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.3
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.54
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.91
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (RMS),A,41.5
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,79.2
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,26.6
542036,New St Ferndale,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
542036,New St Ferndale,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
542036,New St Ferndale,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
542036,New St Ferndale,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
542036,New St Ferndale,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.27
542036,New St Ferndale,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
542036,New St Ferndale,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,13.41
542036,New St Ferndale,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,34.23
542036,New St Ferndale,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,26.96
542036,New St Ferndale,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,62.3
542036,New St Ferndale,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,74.1
542036,New St Ferndale,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,145.3
542036,New St Ferndale,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,117.1
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.87
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.23
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.94
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,40.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.11
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.08
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.65
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,30.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.71
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.69
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.98
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.34
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.3
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.5
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.25
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (RMS),A,28.3
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,26.6
542036,New St Ferndale,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
542036,New St Ferndale,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
542036,New St Ferndale,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
542036,New St Ferndale,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
542036,New St Ferndale,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.76
542036,New St Ferndale,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
542036,New St Ferndale,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,11.81
542036,New St Ferndale,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,30.6
542036,New St Ferndale,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,29.18
542036,New St Ferndale,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,60.0
542036,New St Ferndale,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
542036,New St Ferndale,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,130.1
542036,New St Ferndale,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,125.1
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.36
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.21
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.1
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,40.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.1
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.23
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.96
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,30.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.92
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.81
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.82
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.59
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,26.7
542036,New St Ferndale,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
542036,New St Ferndale,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
542036,New St Ferndale,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
542036,New St Ferndale,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
542036,New St Ferndale,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.77
542036,New St Ferndale,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
542036,New St Ferndale,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,13.3
542036,New St Ferndale,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,29.09
542036,New St Ferndale,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,28.22
542036,New St Ferndale,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,60.8
542036,New St Ferndale,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
542036,New St Ferndale,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,124.0
542036,New St Ferndale,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,120.8
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.63
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.1
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.08
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,40.0,N Current (RMS),A,25.2
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.6
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.84
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.23
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,30.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.09
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.91
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.79
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.76
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,27.4
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
542036,New St Ferndale,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
542036,New St Ferndale,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
542036,New St Ferndale,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
542036,New St Ferndale,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.98
542036,New St Ferndale,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
542036,New St Ferndale,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,11.5
542036,New St Ferndale,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,29.14
542036,New St Ferndale,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,29.85
542036,New St Ferndale,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,63.4
542036,New St Ferndale,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,68.8
542036,New St Ferndale,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,123.9
542036,New St Ferndale,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,128.1
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.01
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.86
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.1
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,40.0,N Current (RMS),A,26.2
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.8
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.34
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,30.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.61
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.07
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.97
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.55
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,31.7
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.8
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.55
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,22.9
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
542036,New St Ferndale,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
542036,New St Ferndale,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
542036,New St Ferndale,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
542036,New St Ferndale,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.56
542036,New St Ferndale,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
542036,New St Ferndale,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,15.64
542036,New St Ferndale,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,29.51
542036,New St Ferndale,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,32.54
542036,New St Ferndale,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,62.4
542036,New St Ferndale,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
542036,New St Ferndale,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,125.2
542036,New St Ferndale,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,139.2
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.72
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.91
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.42
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,40.0,N Current (RMS),A,21.7
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.12
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.83
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.31
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,30.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.1
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.49
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.3
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.55
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.61
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,28.9
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.0
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.01
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.72
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
542036,New St Ferndale,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
542036,New St Ferndale,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
542036,New St Ferndale,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
542036,New St Ferndale,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.9
542036,New St Ferndale,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542036,New St Ferndale,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,13.54
542036,New St Ferndale,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,30.63
542036,New St Ferndale,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,33.06
542036,New St Ferndale,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,64.7
542036,New St Ferndale,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,83.7
542036,New St Ferndale,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,129.4
542036,New St Ferndale,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,140.8
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.1
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.01
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.71
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,40.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.8
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.35
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.8
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,30.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.72
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.72
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.59
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.66
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
