Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.23
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
542036,New St Ferndale,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
542036,New St Ferndale,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
542036,New St Ferndale,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.03
542036,New St Ferndale,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542036,New St Ferndale,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,16.11
542036,New St Ferndale,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,31.76
542036,New St Ferndale,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,35.4
542036,New St Ferndale,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,61.1
542036,New St Ferndale,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
542036,New St Ferndale,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,134.2
542036,New St Ferndale,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,150.6
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.63
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.08
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.65
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,40.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.72
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.34
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.49
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,30.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.15
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.97
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.78
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.11
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,30.7
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.6
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.5
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
542036,New St Ferndale,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,27.0
542036,New St Ferndale,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
542036,New St Ferndale,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
542036,New St Ferndale,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
542036,New St Ferndale,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.58
542036,New St Ferndale,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542036,New St Ferndale,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,11.18
542036,New St Ferndale,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,33.33
542036,New St Ferndale,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,35.2
542036,New St Ferndale,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,66.4
542036,New St Ferndale,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
542036,New St Ferndale,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,141.2
542036,New St Ferndale,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,149.9
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.95
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.74
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.25
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,40.0,N Current (RMS),A,23.8
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.01
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.02
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.35
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,30.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.1
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.39
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.66
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.32
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,30.1
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,56.7
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,67.5
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.2
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,26.0
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,27.1
542036,New St Ferndale,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
542036,New St Ferndale,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
542036,New St Ferndale,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
542036,New St Ferndale,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.13
542036,New St Ferndale,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,10.62
542036,New St Ferndale,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,35.37
542036,New St Ferndale,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,33.38
542036,New St Ferndale,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,64.4
542036,New St Ferndale,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,73.3
542036,New St Ferndale,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,150.0
542036,New St Ferndale,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,142.3
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.75
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.04
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.08
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,40.0,N Current (RMS),A,22.9
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.86
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.84
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,30.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.58
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.56
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.75
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.12
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,41.9
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,81.8
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,25.9
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,27.1
542036,New St Ferndale,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
542036,New St Ferndale,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
542036,New St Ferndale,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
542036,New St Ferndale,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.17
542036,New St Ferndale,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
542036,New St Ferndale,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,14.03
542036,New St Ferndale,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,37.81
542036,New St Ferndale,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,28.59
542036,New St Ferndale,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,67.3
542036,New St Ferndale,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
542036,New St Ferndale,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,161.2
542036,New St Ferndale,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,122.3
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.74
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.13
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.29
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,40.0,N Current (RMS),A,23.9
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.19
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.6
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,30.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.6
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.44
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.96
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.45
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.99
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (RMS),A,26.8
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,27.1
542036,New St Ferndale,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
542036,New St Ferndale,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
542036,New St Ferndale,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
542036,New St Ferndale,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.8
542036,New St Ferndale,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,14.14
542036,New St Ferndale,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,33.2
542036,New St Ferndale,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,31.83
542036,New St Ferndale,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,61.0
542036,New St Ferndale,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,79.6
542036,New St Ferndale,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,140.2
542036,New St Ferndale,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,135.9
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.03
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.76
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.87
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,40.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.74
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.87
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,30.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.39
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.53
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.66
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.35
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.63
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (RMS),A,33.0
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,27.2
542036,New St Ferndale,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
542036,New St Ferndale,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
542036,New St Ferndale,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
542036,New St Ferndale,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.97
542036,New St Ferndale,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,11.83
542036,New St Ferndale,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,29.51
542036,New St Ferndale,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,32.72
542036,New St Ferndale,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,60.9
542036,New St Ferndale,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,69.1
542036,New St Ferndale,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,125.6
542036,New St Ferndale,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,139.8
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.84
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.57
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.19
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,40.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.32
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.72
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,30.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.33
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.63
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.26
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.36
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,26.5
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.21
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,42.6
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.8
542036,New St Ferndale,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
542036,New St Ferndale,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
542036,New St Ferndale,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
542036,New St Ferndale,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.74
542036,New St Ferndale,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,12.23
542036,New St Ferndale,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,30.68
542036,New St Ferndale,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,35.03
542036,New St Ferndale,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,61.0
542036,New St Ferndale,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
542036,New St Ferndale,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,130.1
542036,New St Ferndale,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,149.6
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.69
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.7
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.96
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,40.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.3
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.88
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.93
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,30.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.53
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.17
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.05
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.42
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,28.0
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.5
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.71
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,52.2
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.2
542036,New St Ferndale,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
542036,New St Ferndale,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
542036,New St Ferndale,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
542036,New St Ferndale,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.79
542036,New St Ferndale,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,13.56
542036,New St Ferndale,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,30.45
542036,New St Ferndale,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,38.03
542036,New St Ferndale,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,71.0
542036,New St Ferndale,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
542036,New St Ferndale,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,129.5
542036,New St Ferndale,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,161.7
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.42
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.9
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.03
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,40.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.88
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.15
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.59
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,30.0,N Current (RMS),A,25.8
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.79
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.97
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.82
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.54
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,29.0
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.25
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,37.9
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
542036,New St Ferndale,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
542036,New St Ferndale,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
542036,New St Ferndale,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.47
542036,New St Ferndale,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
542036,New St Ferndale,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,11.04
542036,New St Ferndale,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,32.31
542036,New St Ferndale,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,34.41
542036,New St Ferndale,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,62.8
542036,New St Ferndale,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
542036,New St Ferndale,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,137.4
542036,New St Ferndale,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,147.0
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.78
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.66
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.33
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,40.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,51.1
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.99
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.25
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,30.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.34
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.84
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.53
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.34
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,35.5
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.3
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.05
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,39.5
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
542036,New St Ferndale,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
542036,New St Ferndale,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
542036,New St Ferndale,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.36
542036,New St Ferndale,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,11.09
542036,New St Ferndale,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,34.23
542036,New St Ferndale,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,36.97
542036,New St Ferndale,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,70.8
542036,New St Ferndale,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,71.3
542036,New St Ferndale,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,145.4
542036,New St Ferndale,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,158.6
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.68
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.62
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.39
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,40.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.8
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.07
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.32
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.92
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,30.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
