Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.11
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.31
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.24
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.32
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,37.1
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.3
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.71
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,43.5
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
542036,New St Ferndale,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
542036,New St Ferndale,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
542036,New St Ferndale,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.81
542036,New St Ferndale,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,11.25
542036,New St Ferndale,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,36.28
542036,New St Ferndale,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,41.34
542036,New St Ferndale,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,77.4
542036,New St Ferndale,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
542036,New St Ferndale,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,154.0
542036,New St Ferndale,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,176.8
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.03
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.11
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.38
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,40.0,N Current (RMS),A,22.1
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,55.4
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.18
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.24
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.09
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,30.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.43
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.62
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.87
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.11
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,32.0
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.1
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.3
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,60.8
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.97
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,43.0
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
542036,New St Ferndale,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
542036,New St Ferndale,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
542036,New St Ferndale,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
542036,New St Ferndale,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.08
542036,New St Ferndale,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,11.42
542036,New St Ferndale,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,32.64
542036,New St Ferndale,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,40.55
542036,New St Ferndale,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,70.8
542036,New St Ferndale,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,75.1
542036,New St Ferndale,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,138.7
542036,New St Ferndale,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,172.8
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.34
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.42
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.88
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,40.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,65.0
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.87
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.07
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.35
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,30.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.6
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.63
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.94
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.28
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.69
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,60.8
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.9
542036,New St Ferndale,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
542036,New St Ferndale,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
542036,New St Ferndale,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
542036,New St Ferndale,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.57
542036,New St Ferndale,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,16.4
542036,New St Ferndale,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,29.62
542036,New St Ferndale,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,41.19
542036,New St Ferndale,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,81.6
542036,New St Ferndale,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
542036,New St Ferndale,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,126.7
542036,New St Ferndale,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,177.6
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.37
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.73
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.97
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,40.0,N Current (RMS),A,28.3
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,61.2
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.05
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.24
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.73
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.28
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.62
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.92
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.3
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,30.8
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.3
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.14
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,39.0
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
542036,New St Ferndale,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
542036,New St Ferndale,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
542036,New St Ferndale,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.38
542036,New St Ferndale,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542036,New St Ferndale,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,14.55
542036,New St Ferndale,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,32.79
542036,New St Ferndale,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,37.14
542036,New St Ferndale,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,68.3
542036,New St Ferndale,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
542036,New St Ferndale,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,140.6
542036,New St Ferndale,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,159.2
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.94
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.12
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.93
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,40.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.3
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.16
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.73
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.55
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,30.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.57
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.48
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.22
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.19
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,32.5
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.02
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,36.3
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
542036,New St Ferndale,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
542036,New St Ferndale,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.07
542036,New St Ferndale,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.1
542036,New St Ferndale,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
542036,New St Ferndale,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542036,New St Ferndale,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,13.39
542036,New St Ferndale,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,30.83
542036,New St Ferndale,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,35.69
542036,New St Ferndale,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,74.2
542036,New St Ferndale,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,74.0
542036,New St Ferndale,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,132.5
542036,New St Ferndale,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,153.9
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.11
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.43
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.49
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,40.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.18
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.41
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.13
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.79
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.13
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.84
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,30.7
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.7
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.33
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,46.4
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
542036,New St Ferndale,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
542036,New St Ferndale,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
542036,New St Ferndale,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
542036,New St Ferndale,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.08
542036,New St Ferndale,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
542036,New St Ferndale,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542036,New St Ferndale,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,12.72
542036,New St Ferndale,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,27.9
542036,New St Ferndale,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,37.07
542036,New St Ferndale,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,76.7
542036,New St Ferndale,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
542036,New St Ferndale,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,120.3
542036,New St Ferndale,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,158.8
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.42
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.17
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.16
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,40.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.84
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.26
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,30.0,N Current (RMS),A,13.7
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.04
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.88
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.28
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.47
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,25.2
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.16
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,44.8
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
542036,New St Ferndale,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
542036,New St Ferndale,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
542036,New St Ferndale,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
542036,New St Ferndale,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.12
542036,New St Ferndale,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542036,New St Ferndale,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
542036,New St Ferndale,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,13.56
542036,New St Ferndale,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,23.0
542036,New St Ferndale,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,37.06
542036,New St Ferndale,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,86.0
542036,New St Ferndale,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,71.3
542036,New St Ferndale,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,99.7
542036,New St Ferndale,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,159.6
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.43
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.79
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.67
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,40.0,N Current (RMS),A,27.5
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,54.7
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,50.5
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.48
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.74
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.62
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.18
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.61
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.58
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,24.6
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.49
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,38.5
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
542036,New St Ferndale,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
542036,New St Ferndale,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.34
542036,New St Ferndale,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,15.97
542036,New St Ferndale,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,24.43
542036,New St Ferndale,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,38.36
542036,New St Ferndale,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,82.3
542036,New St Ferndale,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
542036,New St Ferndale,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,105.9
542036,New St Ferndale,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,164.6
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.65
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.57
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,40.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.31
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.57
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.13
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,30.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.76
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.91
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.99
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.42
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,42.7
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,71.7
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,72.5
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.08
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.6
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,40.8
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
542036,New St Ferndale,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
542036,New St Ferndale,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
542036,New St Ferndale,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,15.79
542036,New St Ferndale,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
542036,New St Ferndale,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,12.67
542036,New St Ferndale,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,26.22
542036,New St Ferndale,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,40.16
542036,New St Ferndale,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,87.3
542036,New St Ferndale,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,89.8
542036,New St Ferndale,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,112.9
542036,New St Ferndale,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,173.3
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.21
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.48
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.25
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,40.0,N Current (RMS),A,24.9
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.1
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.57
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.3
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,30.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.64
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.66
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.01
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.88
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,32.3
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.3
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.9
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
542036,New St Ferndale,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
542036,New St Ferndale,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
542036,New St Ferndale,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.11
542036,New St Ferndale,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542036,New St Ferndale,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,14.65
542036,New St Ferndale,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,26.59
542036,New St Ferndale,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,31.52
542036,New St Ferndale,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,61.5
542036,New St Ferndale,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,88.2
542036,New St Ferndale,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
542036,New St Ferndale,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,134.8
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.96
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.69
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.39
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,40.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,55.6
