Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.23
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.3
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.58
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,30.0,N Current (RMS),A,16.1
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.82
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.07
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.24
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.97
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,29.4
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.1
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.01
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,38.2
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
542036,New St Ferndale,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
542036,New St Ferndale,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
542036,New St Ferndale,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.88
542036,New St Ferndale,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
542036,New St Ferndale,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,16.69
542036,New St Ferndale,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,31.21
542036,New St Ferndale,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,38.95
542036,New St Ferndale,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,70.9
542036,New St Ferndale,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
542036,New St Ferndale,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,132.8
542036,New St Ferndale,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,166.0
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.45
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.25
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.24
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,40.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,57.3
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.9
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.85
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,30.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.01
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.75
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.5
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.54
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.7
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.77
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.33
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,35.7
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
542036,New St Ferndale,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
542036,New St Ferndale,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
542036,New St Ferndale,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.61
542036,New St Ferndale,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
542036,New St Ferndale,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,16.19
542036,New St Ferndale,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,32.62
542036,New St Ferndale,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,39.96
542036,New St Ferndale,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,69.8
542036,New St Ferndale,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,87.3
542036,New St Ferndale,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,138.3
542036,New St Ferndale,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,170.9
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.7
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.05
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.13
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,40.0,N Current (RMS),A,30.8
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,67.0
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.38
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.75
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.2
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,30.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.34
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.92
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.78
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.18
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,30.4
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.61
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,25.0
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
542036,New St Ferndale,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
542036,New St Ferndale,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
542036,New St Ferndale,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.13
542036,New St Ferndale,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,16.93
542036,New St Ferndale,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,31.05
542036,New St Ferndale,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,35.12
542036,New St Ferndale,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,62.6
542036,New St Ferndale,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
542036,New St Ferndale,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,132.1
542036,New St Ferndale,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,150.0
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.45
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.53
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.73
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,40.0,N Current (RMS),A,33.4
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,66.1
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.79
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.42
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.46
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,30.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.24
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.31
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.56
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.16
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,31.4
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,27.8
542036,New St Ferndale,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
542036,New St Ferndale,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
542036,New St Ferndale,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
542036,New St Ferndale,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.88
542036,New St Ferndale,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,17.0
542036,New St Ferndale,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,25.41
542036,New St Ferndale,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,29.13
542036,New St Ferndale,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,63.9
542036,New St Ferndale,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,88.7
542036,New St Ferndale,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,109.9
542036,New St Ferndale,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,125.8
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.21
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.6
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.97
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,40.0,N Current (RMS),A,28.1
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,61.3
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.19
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.84
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,30.0,N Current (RMS),A,26.0
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.25
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.56
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.18
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.94
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,25.9
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.85
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,22.1
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
542036,New St Ferndale,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
542036,New St Ferndale,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
542036,New St Ferndale,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.25
542036,New St Ferndale,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,17.84
542036,New St Ferndale,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,24.67
542036,New St Ferndale,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,30.6
542036,New St Ferndale,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,69.7
542036,New St Ferndale,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,89.8
542036,New St Ferndale,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,105.9
542036,New St Ferndale,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,131.9
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.12
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.49
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.49
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,40.0,N Current (RMS),A,37.2
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,73.8
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.84
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.34
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,30.0,N Current (RMS),A,48.0
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,60.0
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.72
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.78
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.06
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.47
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,29.6
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.07
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,28.7
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
542036,New St Ferndale,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
542036,New St Ferndale,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
542036,New St Ferndale,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.78
542036,New St Ferndale,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,26.21
542036,New St Ferndale,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,27.27
542036,New St Ferndale,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,35.37
542036,New St Ferndale,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,80.4
542036,New St Ferndale,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,123.1
542036,New St Ferndale,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,117.4
542036,New St Ferndale,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,152.8
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.62
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.55
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.97
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,40.0,N Current (RMS),A,30.2
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,58.9
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.37
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.8
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,30.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.88
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-7.05
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.94
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.01
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,37.6
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.6
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.99
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (RMS),A,26.6
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
542036,New St Ferndale,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
542036,New St Ferndale,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
542036,New St Ferndale,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.74
542036,New St Ferndale,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,13.01
542036,New St Ferndale,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,29.68
542036,New St Ferndale,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,30.77
542036,New St Ferndale,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,60.8
542036,New St Ferndale,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,82.5
542036,New St Ferndale,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,128.9
542036,New St Ferndale,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,132.5
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.85
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.76
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.5
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,40.0,N Current (RMS),A,29.1
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,64.3
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.59
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,30.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.46
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.6
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.31
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.1
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,37.3
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.8
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.72
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,31.7
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
542036,New St Ferndale,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
542036,New St Ferndale,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
542036,New St Ferndale,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.31
542036,New St Ferndale,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
542036,New St Ferndale,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,19.0
542036,New St Ferndale,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,29.53
542036,New St Ferndale,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,31.35
542036,New St Ferndale,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,57.1
542036,New St Ferndale,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,94.9
542036,New St Ferndale,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,127.5
542036,New St Ferndale,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,134.8
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.53
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.16
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.03
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,40.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,58.2
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.57
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.84
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,30.0,N Current (RMS),A,24.4
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.79
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.93
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.4
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.05
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,40.1
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,83.9
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.56
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,36.2
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
542036,New St Ferndale,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
542036,New St Ferndale,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
542036,New St Ferndale,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
542036,New St Ferndale,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.06
542036,New St Ferndale,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,19.53
542036,New St Ferndale,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,35.15
542036,New St Ferndale,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,33.48
542036,New St Ferndale,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,55.5
542036,New St Ferndale,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,98.3
542036,New St Ferndale,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,150.5
542036,New St Ferndale,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,143.9
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.92
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.59
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.55
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,40.0,N Current (RMS),A,30.4
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,68.4
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.67
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,30.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.37
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.02
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.19
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.82
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,34.2
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,70.2
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.03
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
542036,New St Ferndale,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
542036,New St Ferndale,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
542036,New St Ferndale,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.72
542036,New St Ferndale,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,21.55
542036,New St Ferndale,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,31.8
542036,New St Ferndale,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,27.27
