Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,65.6
542036,New St Ferndale,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,103.4
542036,New St Ferndale,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,136.2
542036,New St Ferndale,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,118.0
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.59
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.17
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.66
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,40.0,N Current (RMS),A,36.4
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,74.8
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,52.2
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.54
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.78
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,30.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.86
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.29
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.2
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.49
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,38.2
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.6
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
542036,New St Ferndale,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
542036,New St Ferndale,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
542036,New St Ferndale,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
542036,New St Ferndale,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.67
542036,New St Ferndale,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,21.26
542036,New St Ferndale,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,30.21
542036,New St Ferndale,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,27.55
542036,New St Ferndale,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,72.6
542036,New St Ferndale,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,99.7
542036,New St Ferndale,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,129.1
542036,New St Ferndale,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,18.75
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.84
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.77
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,40.0,N Current (RMS),A,44.8
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,79.6
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,77.4
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.22
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.17
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.52
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.53
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.77
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,44.9
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.72
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,33.6
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
542036,New St Ferndale,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
542036,New St Ferndale,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
542036,New St Ferndale,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
542036,New St Ferndale,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.83
542036,New St Ferndale,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,21.81
542036,New St Ferndale,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,36.18
542036,New St Ferndale,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,30.84
542036,New St Ferndale,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,76.5
542036,New St Ferndale,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,103.7
542036,New St Ferndale,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,154.8
542036,New St Ferndale,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,134.9
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,18.56
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.69
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.9
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,40.0,N Current (RMS),A,34.3
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,78.7
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.03
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.76
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.01
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.55
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.78
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.91
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.9
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.53
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
542036,New St Ferndale,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
542036,New St Ferndale,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
542036,New St Ferndale,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.62
542036,New St Ferndale,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
542036,New St Ferndale,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,21.06
542036,New St Ferndale,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,28.79
542036,New St Ferndale,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,32.1
542036,New St Ferndale,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,65.4
542036,New St Ferndale,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,104.3
542036,New St Ferndale,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,123.8
542036,New St Ferndale,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,139.0
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,18.81
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.66
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.17
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,40.0,N Current (RMS),A,37.0
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,80.3
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,30.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.35
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.93
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.95
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.16
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,32.3
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.89
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
542036,New St Ferndale,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
542036,New St Ferndale,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
542036,New St Ferndale,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
542036,New St Ferndale,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.44
542036,New St Ferndale,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
542036,New St Ferndale,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,24.05
542036,New St Ferndale,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,29.59
542036,New St Ferndale,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,28.37
542036,New St Ferndale,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,84.1
542036,New St Ferndale,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,113.4
542036,New St Ferndale,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,126.4
542036,New St Ferndale,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,123.6
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.75
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.73
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.66
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,40.0,N Current (RMS),A,22.1
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,30.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.21
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.22
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.86
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.07
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
542036,New St Ferndale,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
542036,New St Ferndale,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
542036,New St Ferndale,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.12
542036,New St Ferndale,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
542036,New St Ferndale,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,15.6
542036,New St Ferndale,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,29.71
542036,New St Ferndale,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,28.66
542036,New St Ferndale,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,61.6
542036,New St Ferndale,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
542036,New St Ferndale,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,127.9
542036,New St Ferndale,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,123.9
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.19
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.07
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.77
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,40.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,52.1
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.97
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.96
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,30.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.1
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.49
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.87
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.07
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,26.8
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.64
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
542036,New St Ferndale,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
542036,New St Ferndale,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
542036,New St Ferndale,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
542036,New St Ferndale,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.18
542036,New St Ferndale,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
542036,New St Ferndale,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,13.01
542036,New St Ferndale,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,24.54
542036,New St Ferndale,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,29.44
542036,New St Ferndale,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,63.2
542036,New St Ferndale,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
542036,New St Ferndale,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,105.5
542036,New St Ferndale,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,128.6
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.28
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.26
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.78
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,40.0,N Current (RMS),A,16.5
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.84
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,30.0,N Current (RMS),A,15.5
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.35
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.41
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.1
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.01
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,32.4
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.6
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.4
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,26.6
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
542036,New St Ferndale,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
542036,New St Ferndale,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
542036,New St Ferndale,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.32
542036,New St Ferndale,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,10.39
542036,New St Ferndale,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,24.5
542036,New St Ferndale,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,35.04
542036,New St Ferndale,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,69.7
542036,New St Ferndale,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,73.4
542036,New St Ferndale,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,105.2
542036,New St Ferndale,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,150.2
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.2
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.73
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.56
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,40.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.9
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.5
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.48
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.45
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,30.0,N Current (RMS),A,14.4
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.48
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.13
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.49
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.03
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,37.0
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.1
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.68
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,22.9
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
542036,New St Ferndale,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
542036,New St Ferndale,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
542036,New St Ferndale,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.79
542036,New St Ferndale,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,11.16
542036,New St Ferndale,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,27.48
542036,New St Ferndale,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,33.72
542036,New St Ferndale,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,64.3
542036,New St Ferndale,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,76.4
542036,New St Ferndale,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,117.5
542036,New St Ferndale,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,144.3
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.47
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.86
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.57
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,40.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.64
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.29
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,30.0,N Current (RMS),A,26.1
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.29
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.74
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.03
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.95
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,39.2
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,63.4
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,84.9
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,64.0
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.74
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
542036,New St Ferndale,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
542036,New St Ferndale,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
542036,New St Ferndale,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
542036,New St Ferndale,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.25
542036,New St Ferndale,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,13.25
542036,New St Ferndale,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,35.01
542036,New St Ferndale,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,35.56
542036,New St Ferndale,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,60.3
542036,New St Ferndale,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,87.1
542036,New St Ferndale,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,148.3
542036,New St Ferndale,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,152.2
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.23
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.06
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.2
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,40.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.92
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.52
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.96
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,30.0,N Current (RMS),A,27.7
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.88
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.39
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.76
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.45
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,30.2
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.5
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.1
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.1
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.34
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
542036,New St Ferndale,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
