Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
542036,New St Ferndale,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
542036,New St Ferndale,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
542036,New St Ferndale,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,15.02
542036,New St Ferndale,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,12.95
542036,New St Ferndale,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,33.17
542036,New St Ferndale,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,36.96
542036,New St Ferndale,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,65.2
542036,New St Ferndale,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,85.4
542036,New St Ferndale,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,140.3
542036,New St Ferndale,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,159.0
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.51
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.91
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.44
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.66
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,40.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.96
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.93
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,30.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.47
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.41
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.84
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.44
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,27.5
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.9
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.98
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,16.9
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
542036,New St Ferndale,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
542036,New St Ferndale,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
542036,New St Ferndale,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
542036,New St Ferndale,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.44
542036,New St Ferndale,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,15.78
542036,New St Ferndale,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,29.08
542036,New St Ferndale,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,30.01
542036,New St Ferndale,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,57.8
542036,New St Ferndale,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,83.7
542036,New St Ferndale,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,124.2
542036,New St Ferndale,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,128.4
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.09
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.42
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.63
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,40.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.24
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.95
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,30.0,N Current (RMS),A,14.2
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.28
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.31
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.19
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.09
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.89
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
542036,New St Ferndale,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
542036,New St Ferndale,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.31
542036,New St Ferndale,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,13.89
542036,New St Ferndale,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,33.69
542036,New St Ferndale,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,32.56
542036,New St Ferndale,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,55.8
542036,New St Ferndale,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,79.9
542036,New St Ferndale,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,143.0
542036,New St Ferndale,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,140.2
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.0
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.23
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.8
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,40.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.74
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.96
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.59
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.36
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.66
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.18
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,31.6
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.83
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
542036,New St Ferndale,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
542036,New St Ferndale,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
542036,New St Ferndale,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.74
542036,New St Ferndale,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,15.85
542036,New St Ferndale,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,37.79
542036,New St Ferndale,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,33.8
542036,New St Ferndale,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,54.7
542036,New St Ferndale,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,84.1
542036,New St Ferndale,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,160.5
542036,New St Ferndale,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,144.4
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.84
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.68
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.48
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,40.0,N Current (RMS),A,23.4
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,55.7
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,58.0
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.79
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.86
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.74
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,30.0,N Current (RMS),A,15.5
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.64
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.17
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.45
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,36.2
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.55
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
542036,New St Ferndale,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
542036,New St Ferndale,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
542036,New St Ferndale,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.7
542036,New St Ferndale,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,16.97
542036,New St Ferndale,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,38.52
542036,New St Ferndale,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,33.0
542036,New St Ferndale,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,56.3
542036,New St Ferndale,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,85.9
542036,New St Ferndale,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,163.1
542036,New St Ferndale,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,140.5
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.76
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.99
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.24
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,40.0,N Current (RMS),A,21.0
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.48
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.1
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.34
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,30.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.2
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.33
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.36
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.83
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,26.9
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.21
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,27.2
542036,New St Ferndale,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
542036,New St Ferndale,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
542036,New St Ferndale,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
542036,New St Ferndale,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.92
542036,New St Ferndale,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,17.35
542036,New St Ferndale,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,35.17
542036,New St Ferndale,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,33.62
542036,New St Ferndale,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,56.4
542036,New St Ferndale,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,89.3
542036,New St Ferndale,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,149.3
542036,New St Ferndale,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,143.5
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.49
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.6
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.33
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,40.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,58.3
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.94
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.69
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.05
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,30.0,N Current (RMS),A,32.2
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,52.6
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.5
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.32
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.39
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.46
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,25.0
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.3
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
542036,New St Ferndale,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,27.1
542036,New St Ferndale,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
542036,New St Ferndale,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
542036,New St Ferndale,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
542036,New St Ferndale,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.15
542036,New St Ferndale,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,16.71
542036,New St Ferndale,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,31.77
542036,New St Ferndale,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,39.14
542036,New St Ferndale,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,68.4
542036,New St Ferndale,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
542036,New St Ferndale,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
542036,New St Ferndale,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,166.6
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.02
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.66
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.43
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,40.0,N Current (RMS),A,26.6
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,72.1
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.66
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.06
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.81
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,30.0,N Current (RMS),A,31.2
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.07
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.83
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.17
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.18
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,23.8
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.41
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,27.0
542036,New St Ferndale,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
542036,New St Ferndale,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
542036,New St Ferndale,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
542036,New St Ferndale,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.08
542036,New St Ferndale,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,19.79
542036,New St Ferndale,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,35.74
542036,New St Ferndale,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,36.83
542036,New St Ferndale,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,54.6
542036,New St Ferndale,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,100.6
542036,New St Ferndale,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,150.8
542036,New St Ferndale,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,157.3
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.65
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.62
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.17
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,40.0,N Current (RMS),A,25.9
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,70.8
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.3
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.98
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.84
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,30.0,N Current (RMS),A,21.0
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.12
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.41
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.78
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,25.3
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.26
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
542036,New St Ferndale,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
542036,New St Ferndale,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
542036,New St Ferndale,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.08
542036,New St Ferndale,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,21.44
542036,New St Ferndale,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,31.8
542036,New St Ferndale,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,33.03
542036,New St Ferndale,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,56.4
542036,New St Ferndale,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,102.5
542036,New St Ferndale,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,135.0
542036,New St Ferndale,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,141.0
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.8
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.97
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.29
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,40.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.22
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.01
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,30.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,51.1
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.03
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.57
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.26
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.02
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,27.3
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.3
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
542036,New St Ferndale,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
542036,New St Ferndale,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
542036,New St Ferndale,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.88
542036,New St Ferndale,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,15.34
542036,New St Ferndale,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,30.71
542036,New St Ferndale,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,36.49
542036,New St Ferndale,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,59.2
542036,New St Ferndale,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,85.9
542036,New St Ferndale,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,130.5
542036,New St Ferndale,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,155.5
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.32
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.19
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.35
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,40.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.1
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,52.2
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.11
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.88
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.15
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,30.0,N Current (RMS),A,21.6
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.62
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.98
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.08
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
