Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.26
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,21.7
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,26.7
542036,New St Ferndale,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
542036,New St Ferndale,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
542036,New St Ferndale,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
542036,New St Ferndale,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.5
542036,New St Ferndale,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,16.35
542036,New St Ferndale,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,31.87
542036,New St Ferndale,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,35.9
542036,New St Ferndale,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,60.0
542036,New St Ferndale,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,80.8
542036,New St Ferndale,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,135.3
542036,New St Ferndale,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,153.1
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.85
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.91
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.96
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,40.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.52
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.93
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.21
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,30.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.65
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.47
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.9
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.29
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,35.2
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.9
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.34
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,26.6
542036,New St Ferndale,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
542036,New St Ferndale,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
542036,New St Ferndale,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
542036,New St Ferndale,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.38
542036,New St Ferndale,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,11.09
542036,New St Ferndale,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,39.41
542036,New St Ferndale,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,32.79
542036,New St Ferndale,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,77.0
542036,New St Ferndale,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,65.1
542036,New St Ferndale,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,165.8
542036,New St Ferndale,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,139.3
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.77
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.48
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.5
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,40.0,N Current (RMS),A,17.7
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.96
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.38
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.91
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,30.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.48
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.68
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.27
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.35
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.98
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,26.4
542036,New St Ferndale,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
542036,New St Ferndale,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
542036,New St Ferndale,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
542036,New St Ferndale,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.71
542036,New St Ferndale,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,11.24
542036,New St Ferndale,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,35.58
542036,New St Ferndale,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,30.75
542036,New St Ferndale,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,63.9
542036,New St Ferndale,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
542036,New St Ferndale,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,149.1
542036,New St Ferndale,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,130.4
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.72
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.02
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.05
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,40.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.98
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.58
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,30.0,N Current (RMS),A,26.8
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.96
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.86
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.97
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.84
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,25.0
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.25
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
542036,New St Ferndale,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
542036,New St Ferndale,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
542036,New St Ferndale,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
542036,New St Ferndale,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.13
542036,New St Ferndale,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,11.89
542036,New St Ferndale,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,35.83
542036,New St Ferndale,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,32.72
542036,New St Ferndale,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,59.8
542036,New St Ferndale,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
542036,New St Ferndale,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,150.4
542036,New St Ferndale,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,138.4
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.63
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.53
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.09
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,40.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,57.9
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.26
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.95
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,30.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.21
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-7.16
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.83
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.16
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,38.1
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,65.2
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,65.9
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
542036,New St Ferndale,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
542036,New St Ferndale,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
542036,New St Ferndale,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,15.14
542036,New St Ferndale,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,10.91
542036,New St Ferndale,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,31.4
542036,New St Ferndale,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,39.17
542036,New St Ferndale,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,74.9
542036,New St Ferndale,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,81.0
542036,New St Ferndale,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,133.0
542036,New St Ferndale,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,166.8
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.94
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.82
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.02
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,40.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.86
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.89
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.07
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.21
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.56
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.04
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,30.9
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
542036,New St Ferndale,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
542036,New St Ferndale,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
542036,New St Ferndale,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
542036,New St Ferndale,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.78
542036,New St Ferndale,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,10.01
542036,New St Ferndale,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,30.86
542036,New St Ferndale,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,38.05
542036,New St Ferndale,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,66.0
542036,New St Ferndale,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
542036,New St Ferndale,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,130.9
542036,New St Ferndale,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,161.6
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.52
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.63
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.91
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,40.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,54.0
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.58
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.88
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,30.0,N Current (RMS),A,34.0
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.52
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.96
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.56
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.01
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,24.5
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.1
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.14
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,34.8
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,26.0
542036,New St Ferndale,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
542036,New St Ferndale,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
542036,New St Ferndale,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
542036,New St Ferndale,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.63
542036,New St Ferndale,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,10.97
542036,New St Ferndale,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,36.94
542036,New St Ferndale,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,44.94
542036,New St Ferndale,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,77.2
542036,New St Ferndale,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
542036,New St Ferndale,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,156.2
542036,New St Ferndale,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,191.0
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.4
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.22
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.18
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,40.0,N Current (RMS),A,37.6
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,57.9
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,72.8
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.06
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.44
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,30.0,N Current (RMS),A,33.5
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.23
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.65
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.88
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.34
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.59
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,34.2
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,25.9
542036,New St Ferndale,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
542036,New St Ferndale,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
542036,New St Ferndale,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
542036,New St Ferndale,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
542036,New St Ferndale,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.76
542036,New St Ferndale,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,13.24
542036,New St Ferndale,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,47.71
542036,New St Ferndale,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,40.54
542036,New St Ferndale,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,81.7
542036,New St Ferndale,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,77.0
542036,New St Ferndale,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,202.1
542036,New St Ferndale,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,173.5
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.04
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.76
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.49
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,40.0,N Current (RMS),A,31.6
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,67.4
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.15
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.38
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,30.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.19
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.32
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.36
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.91
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,20.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.6
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.27
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,10.0,N Current (RMS),A,25.1
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,25.7
542036,New St Ferndale,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
542036,New St Ferndale,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
542036,New St Ferndale,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
542036,New St Ferndale,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.52
542036,New St Ferndale,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,10.76
542036,New St Ferndale,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,40.29
542036,New St Ferndale,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,39.05
542036,New St Ferndale,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,68.5
542036,New St Ferndale,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,77.4
542036,New St Ferndale,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,170.6
542036,New St Ferndale,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,166.1
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.63
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.65
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.77
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,40.0,N Current (RMS),A,12.4
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.2
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.04
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,30.0,N Current (RMS),A,8.9
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.44
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.54
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.21
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.59
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,20.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,10.0,N Current (RMS),A,13.6
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,24.3
542036,New St Ferndale,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
542036,New St Ferndale,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
542036,New St Ferndale,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
542036,New St Ferndale,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
542036,New St Ferndale,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
542036,New St Ferndale,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
542036,New St Ferndale,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.76
542036,New St Ferndale,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
542036,New St Ferndale,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,7.64
542036,New St Ferndale,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,19.77
542036,New St Ferndale,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,20.28
542036,New St Ferndale,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,48.8
542036,New St Ferndale,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,84.0
542036,New St Ferndale,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,87.7
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.89
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.09
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.24
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,40.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.56
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.13
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.42
