Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,30.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.72
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.78
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.1
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.97
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,20.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
542036,New St Ferndale,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,24.4
542036,New St Ferndale,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
542036,New St Ferndale,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
542036,New St Ferndale,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
542036,New St Ferndale,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
542036,New St Ferndale,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
542036,New St Ferndale,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.59
542036,New St Ferndale,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542036,New St Ferndale,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,10.05
542036,New St Ferndale,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,21.24
542036,New St Ferndale,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,20.32
542036,New St Ferndale,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,50.1
542036,New St Ferndale,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,59.3
542036,New St Ferndale,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
542036,New St Ferndale,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,87.5
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.15
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.05
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.88
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,40.0,N Current (RMS),A,14.2
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.45
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.54
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,30.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.89
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.07
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.03
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.28
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,24.4
542036,New St Ferndale,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
542036,New St Ferndale,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
542036,New St Ferndale,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
542036,New St Ferndale,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
542036,New St Ferndale,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
542036,New St Ferndale,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.07
542036,New St Ferndale,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
542036,New St Ferndale,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,9.41
542036,New St Ferndale,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,24.75
542036,New St Ferndale,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,20.5
542036,New St Ferndale,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,46.4
542036,New St Ferndale,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,58.9
542036,New St Ferndale,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,104.1
542036,New St Ferndale,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.34
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.85
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.08
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,40.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.96
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,30.0,N Current (RMS),A,21.0
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,48.9
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.06
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.2
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.28
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
542036,New St Ferndale,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,24.5
542036,New St Ferndale,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
542036,New St Ferndale,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
542036,New St Ferndale,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
542036,New St Ferndale,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
542036,New St Ferndale,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
542036,New St Ferndale,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.8
542036,New St Ferndale,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
542036,New St Ferndale,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,5.87
542036,New St Ferndale,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,25.99
542036,New St Ferndale,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,20.05
542036,New St Ferndale,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,48.9
542036,New St Ferndale,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,49.1
542036,New St Ferndale,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,109.8
542036,New St Ferndale,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,87.1
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.33
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.79
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,40.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.92
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,30.0,N Current (RMS),A,15.7
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.82
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.99
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.94
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (RMS),A,23.9
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.35
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (RMS),A,11.2
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,24.5
542036,New St Ferndale,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
542036,New St Ferndale,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
542036,New St Ferndale,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
542036,New St Ferndale,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.96
542036,New St Ferndale,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
542036,New St Ferndale,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.28
542036,New St Ferndale,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
542036,New St Ferndale,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,6.6
542036,New St Ferndale,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,23.49
542036,New St Ferndale,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,19.59
542036,New St Ferndale,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,47.9
542036,New St Ferndale,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,49.3
542036,New St Ferndale,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
542036,New St Ferndale,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,85.6
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.82
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.27
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.54
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,40.0,N Current (RMS),A,13.6
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.02
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,30.0,N Current (RMS),A,14.4
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.04
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.73
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.03
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.21
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (RMS),A,24.3
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.71
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,10.0,N Current (RMS),A,11.5
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,24.6
542036,New St Ferndale,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
542036,New St Ferndale,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
542036,New St Ferndale,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
542036,New St Ferndale,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
542036,New St Ferndale,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
542036,New St Ferndale,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.53
542036,New St Ferndale,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
542036,New St Ferndale,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,7.67
542036,New St Ferndale,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,24.14
542036,New St Ferndale,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,20.24
542036,New St Ferndale,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,47.6
542036,New St Ferndale,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,52.9
542036,New St Ferndale,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,102.1
542036,New St Ferndale,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,87.8
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.71
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.74
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.36
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,40.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.72
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,30.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.82
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.53
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.57
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.93
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (RMS),A,32.4
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,24.6
542036,New St Ferndale,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
542036,New St Ferndale,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
542036,New St Ferndale,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
542036,New St Ferndale,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.01
542036,New St Ferndale,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
542036,New St Ferndale,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.72
542036,New St Ferndale,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542036,New St Ferndale,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,7.28
542036,New St Ferndale,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,22.92
542036,New St Ferndale,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,20.92
542036,New St Ferndale,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,51.3
542036,New St Ferndale,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
542036,New St Ferndale,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,98.1
542036,New St Ferndale,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,91.3
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.77
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.84
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.36
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,40.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.62
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.61
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,30.0,N Current (RMS),A,14.5
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.62
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.26
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.22
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.01
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (RMS),A,30.7
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,10.0,N Current (RMS),A,12.1
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,24.7
542036,New St Ferndale,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
542036,New St Ferndale,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
542036,New St Ferndale,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
542036,New St Ferndale,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
542036,New St Ferndale,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
542036,New St Ferndale,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.34
542036,New St Ferndale,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542036,New St Ferndale,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,10.73
542036,New St Ferndale,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,25.43
542036,New St Ferndale,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,23.01
542036,New St Ferndale,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,55.6
542036,New St Ferndale,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,64.1
542036,New St Ferndale,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,107.8
542036,New St Ferndale,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,99.4
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.74
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.9
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.63
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,40.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.08
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.34
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.56
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,30.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.89
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.55
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.9
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.4
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,25.7
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
542036,New St Ferndale,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
542036,New St Ferndale,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
542036,New St Ferndale,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
542036,New St Ferndale,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
542036,New St Ferndale,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.1
542036,New St Ferndale,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
542036,New St Ferndale,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,10.6
542036,New St Ferndale,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,25.28
542036,New St Ferndale,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,23.96
542036,New St Ferndale,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,53.0
542036,New St Ferndale,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
542036,New St Ferndale,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,108.3
542036,New St Ferndale,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.8
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.58
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.93
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,40.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.12
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,30.0,N Current (RMS),A,17.3
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.83
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-7.35
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.16
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.46
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,39.2
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,76.0
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,76.7
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.91
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
542036,New St Ferndale,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
542036,New St Ferndale,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
542036,New St Ferndale,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.98
542036,New St Ferndale,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
542036,New St Ferndale,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.98
542036,New St Ferndale,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
542036,New St Ferndale,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,6.68
542036,New St Ferndale,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,25.79
542036,New St Ferndale,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,29.05
542036,New St Ferndale,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,56.3
542036,New St Ferndale,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,77.0
542036,New St Ferndale,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,110.1
542036,New St Ferndale,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,126.2
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.01
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.17
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.46
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,40.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.09
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.49
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,30.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.76
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.24
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.88
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.45
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,25.6
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.1
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.92
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (RMS),A,12.9
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
542036,New St Ferndale,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
542036,New St Ferndale,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
542036,New St Ferndale,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
542036,New St Ferndale,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
542036,New St Ferndale,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.73
542036,New St Ferndale,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
542036,New St Ferndale,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,9.36
542036,New St Ferndale,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,24.9
542036,New St Ferndale,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,23.33
542036,New St Ferndale,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,54.3
542036,New St Ferndale,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,64.1
542036,New St Ferndale,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,106.6
542036,New St Ferndale,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,102.7
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.89
