Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.11
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.31
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,40.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.76
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.17
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,30.0,N Current (RMS),A,13.3
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.58
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.12
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.02
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,26.5
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.35
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,24.9
542036,New St Ferndale,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
542036,New St Ferndale,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
542036,New St Ferndale,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
542036,New St Ferndale,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
542036,New St Ferndale,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.43
542036,New St Ferndale,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.45
542036,New St Ferndale,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
542036,New St Ferndale,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,11.15
542036,New St Ferndale,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,24.91
542036,New St Ferndale,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,24.14
542036,New St Ferndale,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,57.2
542036,New St Ferndale,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
542036,New St Ferndale,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,107.1
542036,New St Ferndale,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,106.1
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.84
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.39
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.07
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,40.0,N Current (RMS),A,22.1
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.06
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.22
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.19
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,30.0,N Current (RMS),A,16.1
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.04
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.71
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.7
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.97
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,30.2
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
542036,New St Ferndale,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,24.9
542036,New St Ferndale,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.79
542036,New St Ferndale,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
542036,New St Ferndale,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
542036,New St Ferndale,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
542036,New St Ferndale,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.01
542036,New St Ferndale,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
542036,New St Ferndale,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,9.6
542036,New St Ferndale,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,28.68
542036,New St Ferndale,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,24.88
542036,New St Ferndale,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,57.2
542036,New St Ferndale,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
542036,New St Ferndale,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,122.7
542036,New St Ferndale,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,108.7
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.19
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.43
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.4
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,40.0,N Current (RMS),A,28.0
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,53.0
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.48
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.3
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.1
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.95
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.22
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.68
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.66
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,30.2
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.19
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
542036,New St Ferndale,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,25.0
542036,New St Ferndale,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
542036,New St Ferndale,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
542036,New St Ferndale,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
542036,New St Ferndale,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
542036,New St Ferndale,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.18
542036,New St Ferndale,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
542036,New St Ferndale,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,12.87
542036,New St Ferndale,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,29.74
542036,New St Ferndale,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,26.48
542036,New St Ferndale,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,61.5
542036,New St Ferndale,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
542036,New St Ferndale,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,126.8
542036,New St Ferndale,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,115.3
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.9
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.76
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.97
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,40.0,N Current (RMS),A,26.5
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.3
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.42
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.25
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.47
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,30.0,N Current (RMS),A,15.4
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.62
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.49
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.06
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.77
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,30.8
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.8
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.32
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,25.0
542036,New St Ferndale,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
542036,New St Ferndale,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
542036,New St Ferndale,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
542036,New St Ferndale,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.09
542036,New St Ferndale,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
542036,New St Ferndale,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,11.34
542036,New St Ferndale,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,29.71
542036,New St Ferndale,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,28.54
542036,New St Ferndale,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,60.2
542036,New St Ferndale,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
542036,New St Ferndale,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,125.9
542036,New St Ferndale,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,122.9
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.12
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.38
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.85
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,40.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.1
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.92
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.63
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.51
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.51
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.85
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,30.6
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.5
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.69
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
542036,New St Ferndale,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,25.1
542036,New St Ferndale,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
542036,New St Ferndale,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
542036,New St Ferndale,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
542036,New St Ferndale,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
542036,New St Ferndale,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.88
542036,New St Ferndale,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542036,New St Ferndale,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,17.11
542036,New St Ferndale,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,28.04
542036,New St Ferndale,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,29.89
542036,New St Ferndale,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,67.0
542036,New St Ferndale,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,95.7
542036,New St Ferndale,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,119.5
542036,New St Ferndale,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,128.7
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.97
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.25
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.47
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,40.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.1
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.13
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.39
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.5
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,30.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.69
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.87
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.26
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.68
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.8
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.3
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,25.1
542036,New St Ferndale,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
542036,New St Ferndale,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
542036,New St Ferndale,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
542036,New St Ferndale,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.24
542036,New St Ferndale,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542036,New St Ferndale,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,11.72
542036,New St Ferndale,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,27.99
542036,New St Ferndale,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,29.64
542036,New St Ferndale,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,67.5
542036,New St Ferndale,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,78.7
542036,New St Ferndale,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,118.7
542036,New St Ferndale,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,127.8
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.08
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.59
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.43
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,40.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.68
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.07
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.12
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,30.0,N Current (RMS),A,16.2
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.13
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.37
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.32
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.94
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,32.7
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,74.0
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
542036,New St Ferndale,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,25.2
542036,New St Ferndale,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
542036,New St Ferndale,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
542036,New St Ferndale,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
542036,New St Ferndale,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.21
542036,New St Ferndale,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
542036,New St Ferndale,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,12.43
542036,New St Ferndale,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,33.16
542036,New St Ferndale,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,29.06
542036,New St Ferndale,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,61.6
542036,New St Ferndale,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,77.8
542036,New St Ferndale,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,140.4
542036,New St Ferndale,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,125.7
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.43
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.54
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.42
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,40.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.81
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.19
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,30.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.84
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.62
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,22.16
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.68
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,43.2
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,94.8
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.7
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,23.5
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
542036,New St Ferndale,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
542036,New St Ferndale,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
542036,New St Ferndale,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.04
542036,New St Ferndale,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
542036,New St Ferndale,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,10.01
542036,New St Ferndale,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,36.74
542036,New St Ferndale,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,33.0
542036,New St Ferndale,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,67.8
542036,New St Ferndale,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
542036,New St Ferndale,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,155.8
542036,New St Ferndale,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,143.2
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.85
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.06
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.44
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,40.0,N Current (RMS),A,26.7
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.91
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.84
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.51
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,30.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.56
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.76
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.4
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.11
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,43.4
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,89.8
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.01
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,33.5
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
542036,New St Ferndale,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
542036,New St Ferndale,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
542036,New St Ferndale,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
542036,New St Ferndale,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.24
542036,New St Ferndale,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542036,New St Ferndale,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,12.97
542036,New St Ferndale,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,34.31
542036,New St Ferndale,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,32.07
542036,New St Ferndale,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,64.8
542036,New St Ferndale,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
542036,New St Ferndale,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,147.7
542036,New St Ferndale,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,141.3
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.57
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.36
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.16
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,40.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.11
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.31
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.39
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.76
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.33
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.95
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.84
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.2
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.9
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,16.3
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
542036,New St Ferndale,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
542036,New St Ferndale,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
542036,New St Ferndale,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
542036,New St Ferndale,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.07
