Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542036,New St Ferndale,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,10.03
542036,New St Ferndale,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,31.67
542036,New St Ferndale,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,28.63
542036,New St Ferndale,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,61.3
542036,New St Ferndale,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,75.5
542036,New St Ferndale,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
542036,New St Ferndale,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,124.1
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.81
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.91
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.63
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,40.0,N Current (RMS),A,22.7
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.29
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.67
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.78
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,30.0,N Current (RMS),A,16.3
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.66
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.77
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.45
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.44
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,30.2
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.9
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,71.1
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.3
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.2
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,15.9
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
542036,New St Ferndale,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
542036,New St Ferndale,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
542036,New St Ferndale,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
542036,New St Ferndale,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.07
542036,New St Ferndale,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
542036,New St Ferndale,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,11.88
542036,New St Ferndale,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,34.33
542036,New St Ferndale,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,29.05
542036,New St Ferndale,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,62.2
542036,New St Ferndale,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
542036,New St Ferndale,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,146.8
542036,New St Ferndale,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,126.7
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.29
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.05
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,40.0,N Current (RMS),A,22.9
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.28
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.74
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.8
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,30.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.42
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.58
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.72
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.88
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.9
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,14.7
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,25.5
542036,New St Ferndale,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
542036,New St Ferndale,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
542036,New St Ferndale,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.85
542036,New St Ferndale,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
542036,New St Ferndale,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,12.51
542036,New St Ferndale,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,33.85
542036,New St Ferndale,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,24.99
542036,New St Ferndale,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,64.3
542036,New St Ferndale,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,74.7
542036,New St Ferndale,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,144.3
542036,New St Ferndale,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,110.1
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.26
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.1
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.42
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,40.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.43
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.54
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.05
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,30.0,N Current (RMS),A,16.5
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.74
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.65
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.15
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.31
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,35.5
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,73.8
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.61
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,25.5
542036,New St Ferndale,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
542036,New St Ferndale,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
542036,New St Ferndale,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
542036,New St Ferndale,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.6
542036,New St Ferndale,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
542036,New St Ferndale,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,12.64
542036,New St Ferndale,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,33.76
542036,New St Ferndale,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,26.4
542036,New St Ferndale,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,63.9
542036,New St Ferndale,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
542036,New St Ferndale,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,144.1
542036,New St Ferndale,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,115.2
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.97
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.95
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.53
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,40.0,N Current (RMS),A,24.3
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.4
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.59
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.58
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,30.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.3
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.86
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.54
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.93
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,41.8
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,87.5
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,25.6
542036,New St Ferndale,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
542036,New St Ferndale,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
542036,New St Ferndale,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
542036,New St Ferndale,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.21
542036,New St Ferndale,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542036,New St Ferndale,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,12.23
542036,New St Ferndale,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,37.32
542036,New St Ferndale,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,28.14
542036,New St Ferndale,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,65.2
542036,New St Ferndale,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
542036,New St Ferndale,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,158.2
542036,New St Ferndale,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,121.6
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.31
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.94
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.31
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,40.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,53.7
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.63
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.71
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.25
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,30.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.46
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.68
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.8
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.39
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,32.5
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,72.6
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.8
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,25.7
542036,New St Ferndale,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
542036,New St Ferndale,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
542036,New St Ferndale,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
542036,New St Ferndale,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.92
542036,New St Ferndale,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542036,New St Ferndale,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,12.0
542036,New St Ferndale,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,33.7
542036,New St Ferndale,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,30.86
542036,New St Ferndale,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,61.3
542036,New St Ferndale,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,76.8
542036,New St Ferndale,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,144.0
542036,New St Ferndale,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,133.9
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.86
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.73
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.14
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,40.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.48
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.15
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.49
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,30.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.57
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.88
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.25
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.59
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,33.3
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.8
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.5
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.3
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,20.7
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
542036,New St Ferndale,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
542036,New St Ferndale,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
542036,New St Ferndale,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
542036,New St Ferndale,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.33
542036,New St Ferndale,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542036,New St Ferndale,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,9.18
542036,New St Ferndale,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,32.25
542036,New St Ferndale,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,29.65
542036,New St Ferndale,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,62.4
542036,New St Ferndale,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
542036,New St Ferndale,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,137.5
542036,New St Ferndale,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,128.1
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.03
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.37
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.35
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,40.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,55.6
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.74
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.7
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.81
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,30.0,N Current (RMS),A,22.9
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.92
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.93
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.89
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.91
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,30.9
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.6
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.7
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.77
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,17.7
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
542036,New St Ferndale,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
542036,New St Ferndale,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
542036,New St Ferndale,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
542036,New St Ferndale,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.75
542036,New St Ferndale,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
542036,New St Ferndale,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,12.5
542036,New St Ferndale,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,32.99
542036,New St Ferndale,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,28.84
542036,New St Ferndale,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,60.4
542036,New St Ferndale,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,77.0
542036,New St Ferndale,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,140.6
542036,New St Ferndale,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,125.1
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.09
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.92
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.95
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,40.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.28
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.36
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,30.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.14
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.74
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.57
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.4
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,30.1
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.6
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.2
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.22
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
542036,New St Ferndale,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,25.9
542036,New St Ferndale,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
542036,New St Ferndale,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
542036,New St Ferndale,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
542036,New St Ferndale,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.89
542036,New St Ferndale,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
542036,New St Ferndale,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,9.6
542036,New St Ferndale,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,30.89
542036,New St Ferndale,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,30.93
542036,New St Ferndale,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,62.3
542036,New St Ferndale,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,73.5
542036,New St Ferndale,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,132.2
542036,New St Ferndale,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,134.1
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.76
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.96
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,40.0,N Current (RMS),A,25.6
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.72
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.74
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.91
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,30.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.9
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.48
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.86
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.37
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,29.2
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.9
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.6
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.6
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.72
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,25.9
542036,New St Ferndale,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
542036,New St Ferndale,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
542036,New St Ferndale,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
542036,New St Ferndale,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.48
542036,New St Ferndale,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
542036,New St Ferndale,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,9.74
542036,New St Ferndale,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,32.77
542036,New St Ferndale,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,36.99
542036,New St Ferndale,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,64.0
542036,New St Ferndale,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,76.3
542036,New St Ferndale,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,140.4
542036,New St Ferndale,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,159.5
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.16
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.79
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.16
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,40.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.85
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.41
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,30.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.11
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.35
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.29
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.28
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,32.5
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,76.1
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.6
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
