Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.2
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,32.8
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,26.0
542036,New St Ferndale,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.14
542036,New St Ferndale,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.13
542036,New St Ferndale,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.36
542036,New St Ferndale,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.43
542036,New St Ferndale,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542036,New St Ferndale,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,8.8
542036,New St Ferndale,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,35.11
542036,New St Ferndale,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,35.05
542036,New St Ferndale,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,65.6
542036,New St Ferndale,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
542036,New St Ferndale,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,151.7
542036,New St Ferndale,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,152.2
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.41
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.72
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.13
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,40.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.68
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.57
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.41
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,30.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.5
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.83
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.32
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.85
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,31.3
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.9
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.2
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.4
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.94
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,30.9
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.18
542036,New St Ferndale,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.03
542036,New St Ferndale,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.42
542036,New St Ferndale,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.51
542036,New St Ferndale,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542036,New St Ferndale,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,9.22
542036,New St Ferndale,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,33.93
542036,New St Ferndale,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,35.33
542036,New St Ferndale,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,68.1
542036,New St Ferndale,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
542036,New St Ferndale,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,146.1
542036,New St Ferndale,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,154.5
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.07
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.91
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.1
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,40.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.96
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.32
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,30.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.72
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.52
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.8
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.22
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,29.9
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.8
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.3
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,65.4
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.6
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,33.1
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
542036,New St Ferndale,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
542036,New St Ferndale,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
542036,New St Ferndale,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.3
542036,New St Ferndale,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
542036,New St Ferndale,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,6.47
542036,New St Ferndale,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,30.83
542036,New St Ferndale,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,35.25
542036,New St Ferndale,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,67.5
542036,New St Ferndale,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,68.5
542036,New St Ferndale,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,132.2
542036,New St Ferndale,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,151.7
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.91
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.41
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.89
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,40.0,N Current (RMS),A,24.3
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.67
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.73
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.94
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.48
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.53
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.98
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,68.2
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,68.8
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.34
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,40.1
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
542036,New St Ferndale,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
542036,New St Ferndale,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
542036,New St Ferndale,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
542036,New St Ferndale,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,16.19
542036,New St Ferndale,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,10.99
542036,New St Ferndale,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,30.23
542036,New St Ferndale,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,38.15
542036,New St Ferndale,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,72.1
542036,New St Ferndale,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,84.4
542036,New St Ferndale,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,129.2
542036,New St Ferndale,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,164.3
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.0
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.59
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.08
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,40.0,N Current (RMS),A,24.9
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,52.5
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.55
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.29
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.53
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,30.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.86
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.91
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.44
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.51
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,70.3
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.9
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,71.0
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.3
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
542036,New St Ferndale,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
542036,New St Ferndale,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
542036,New St Ferndale,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,16.47
542036,New St Ferndale,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,10.75
542036,New St Ferndale,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,32.93
542036,New St Ferndale,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,36.42
542036,New St Ferndale,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,66.0
542036,New St Ferndale,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,85.8
542036,New St Ferndale,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,139.6
542036,New St Ferndale,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,156.3
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.81
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.39
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.31
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,40.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.84
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.18
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,30.0,N Current (RMS),A,16.2
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.41
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.69
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.96
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.98
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,32.3
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,68.3
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.5
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,68.9
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.71
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,38.2
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
542036,New St Ferndale,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
542036,New St Ferndale,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
542036,New St Ferndale,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,15.19
542036,New St Ferndale,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,9.19
542036,New St Ferndale,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,34.03
542036,New St Ferndale,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,38.18
542036,New St Ferndale,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,65.5
542036,New St Ferndale,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
542036,New St Ferndale,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,144.6
542036,New St Ferndale,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,163.6
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.82
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.82
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.59
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,40.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.66
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.27
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.05
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.91
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.53
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.55
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.36
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,66.3
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.6
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,66.9
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.41
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,34.5
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
542036,New St Ferndale,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
542036,New St Ferndale,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
542036,New St Ferndale,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.36
542036,New St Ferndale,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
542036,New St Ferndale,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,8.85
542036,New St Ferndale,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,35.16
542036,New St Ferndale,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,37.41
542036,New St Ferndale,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,60.5
542036,New St Ferndale,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
542036,New St Ferndale,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,149.9
542036,New St Ferndale,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,160.5
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.74
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.07
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.93
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,40.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.1
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.88
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,30.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.63
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.31
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.35
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.07
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,31.3
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,64.2
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.8
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.07
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,31.5
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
542036,New St Ferndale,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
542036,New St Ferndale,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
542036,New St Ferndale,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.64
542036,New St Ferndale,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
542036,New St Ferndale,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,9.43
542036,New St Ferndale,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,31.0
542036,New St Ferndale,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,38.95
542036,New St Ferndale,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,70.9
542036,New St Ferndale,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,75.3
542036,New St Ferndale,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,132.6
542036,New St Ferndale,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,166.9
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.21
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.26
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.22
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,40.0,N Current (RMS),A,16.0
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.52
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.04
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.34
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.32
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.69
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.71
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.6
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.1
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.7
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.22
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,32.4
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
542036,New St Ferndale,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
542036,New St Ferndale,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
542036,New St Ferndale,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.11
542036,New St Ferndale,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,12.35
542036,New St Ferndale,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,31.58
542036,New St Ferndale,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,38.38
542036,New St Ferndale,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,71.1
542036,New St Ferndale,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
542036,New St Ferndale,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
542036,New St Ferndale,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,164.2
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.9
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.99
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.55
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,40.0,N Current (RMS),A,31.2
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,63.4
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.7
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.21
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.59
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,30.0,N Current (RMS),A,17.7
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.8
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.75
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.97
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.19
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,31.5
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,56.1
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.6
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.43
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,30.1
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
542036,New St Ferndale,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
542036,New St Ferndale,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
542036,New St Ferndale,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.86
542036,New St Ferndale,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,15.08
542036,New St Ferndale,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,29.67
542036,New St Ferndale,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,36.75
542036,New St Ferndale,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,72.1
542036,New St Ferndale,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,87.5
542036,New St Ferndale,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,126.8
542036,New St Ferndale,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,157.0
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.11
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.24
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.09
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,40.0,N Current (RMS),A,30.3
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,61.1
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.53
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.62
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,30.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.26
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
