Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.51
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.86
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.17
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.57
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,36.8
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
542036,New St Ferndale,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,26.0
542036,New St Ferndale,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
542036,New St Ferndale,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
542036,New St Ferndale,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
542036,New St Ferndale,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.36
542036,New St Ferndale,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,15.14
542036,New St Ferndale,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,29.75
542036,New St Ferndale,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,43.44
542036,New St Ferndale,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,85.2
542036,New St Ferndale,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,82.5
542036,New St Ferndale,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,127.2
542036,New St Ferndale,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,184.9
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.36
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.38
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.88
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,40.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,57.2
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.52
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.24
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,30.0,N Current (RMS),A,16.1
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.14
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.11
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.81
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.87
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,35.8
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.5
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.9
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,27.6
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
542036,New St Ferndale,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,26.0
542036,New St Ferndale,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
542036,New St Ferndale,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
542036,New St Ferndale,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
542036,New St Ferndale,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.06
542036,New St Ferndale,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,13.94
542036,New St Ferndale,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,31.23
542036,New St Ferndale,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,31.88
542036,New St Ferndale,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,61.7
542036,New St Ferndale,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
542036,New St Ferndale,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,133.6
542036,New St Ferndale,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,136.5
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.59
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.94
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.05
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,40.0,N Current (RMS),A,22.1
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,58.7
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.57
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.78
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,30.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.78
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.64
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.43
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.8
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,29.9
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.1
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,38.2
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,25.9
542036,New St Ferndale,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
542036,New St Ferndale,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
542036,New St Ferndale,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
542036,New St Ferndale,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.91
542036,New St Ferndale,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,13.83
542036,New St Ferndale,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,30.99
542036,New St Ferndale,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,37.72
542036,New St Ferndale,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,66.6
542036,New St Ferndale,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
542036,New St Ferndale,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,132.7
542036,New St Ferndale,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,161.6
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.64
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.3
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.96
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.4
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,40.0,N Current (RMS),A,29.1
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,62.1
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.37
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.4
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.22
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,30.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.9
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.78
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.51
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.64
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.9
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.79
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,36.0
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
542036,New St Ferndale,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
542036,New St Ferndale,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
542036,New St Ferndale,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
542036,New St Ferndale,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.84
542036,New St Ferndale,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,16.2
542036,New St Ferndale,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,33.0
542036,New St Ferndale,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,36.05
542036,New St Ferndale,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,65.5
542036,New St Ferndale,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,84.7
542036,New St Ferndale,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,141.3
542036,New St Ferndale,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,154.6
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.49
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.37
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.05
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,40.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,58.1
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.53
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.59
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.94
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.23
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.86
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,29.3
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.8
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.55
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,28.2
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
542036,New St Ferndale,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,25.7
542036,New St Ferndale,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
542036,New St Ferndale,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
542036,New St Ferndale,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
542036,New St Ferndale,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.77
542036,New St Ferndale,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,14.22
542036,New St Ferndale,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,33.26
542036,New St Ferndale,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,33.74
542036,New St Ferndale,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,62.6
542036,New St Ferndale,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
542036,New St Ferndale,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,142.9
542036,New St Ferndale,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,144.9
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.25
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.51
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.59
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,40.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,61.0
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.66
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.79
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.19
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.53
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.29
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.24
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.98
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,34.0
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.3
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.87
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,49.5
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
542036,New St Ferndale,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
542036,New St Ferndale,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,25.7
542036,New St Ferndale,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
542036,New St Ferndale,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
542036,New St Ferndale,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
542036,New St Ferndale,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.76
542036,New St Ferndale,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,15.08
542036,New St Ferndale,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,30.56
542036,New St Ferndale,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,38.62
542036,New St Ferndale,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,72.6
542036,New St Ferndale,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,79.9
542036,New St Ferndale,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,131.0
542036,New St Ferndale,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,165.1
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.27
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.71
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.51
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,40.0,N Current (RMS),A,33.9
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,66.4
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.56
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,30.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.95
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.07
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,25.23
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.96
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,60.4
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,108.1
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.53
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,62.9
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
542036,New St Ferndale,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,77.4
542036,New St Ferndale,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,25.7
542036,New St Ferndale,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.33
542036,New St Ferndale,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.6
542036,New St Ferndale,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
542036,New St Ferndale,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.27
542036,New St Ferndale,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,16.27
542036,New St Ferndale,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,40.42
542036,New St Ferndale,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,40.19
542036,New St Ferndale,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,70.4
542036,New St Ferndale,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,82.6
542036,New St Ferndale,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,173.1
542036,New St Ferndale,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,174.3
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.05
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.25
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.67
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,40.0,N Current (RMS),A,34.8
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,65.1
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.74
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.1
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,30.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.51
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.4
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,21.93
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.61
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,54.5
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,96.7
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.18
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,47.0
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.9
542036,New St Ferndale,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,25.7
542036,New St Ferndale,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
542036,New St Ferndale,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
542036,New St Ferndale,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
542036,New St Ferndale,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.51
542036,New St Ferndale,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,16.63
542036,New St Ferndale,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,37.32
542036,New St Ferndale,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,38.56
542036,New St Ferndale,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,67.9
542036,New St Ferndale,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,85.4
542036,New St Ferndale,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,160.3
542036,New St Ferndale,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,166.6
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.61
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.59
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.87
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,40.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,67.2
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.77
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.86
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.81
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,30.0,N Current (RMS),A,14.2
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.37
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.86
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.43
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.34
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,40.0
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.0
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.52
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,52.3
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.9
542036,New St Ferndale,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,25.7
542036,New St Ferndale,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
542036,New St Ferndale,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
542036,New St Ferndale,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
542036,New St Ferndale,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.03
542036,New St Ferndale,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,16.82
542036,New St Ferndale,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,33.39
542036,New St Ferndale,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,36.53
542036,New St Ferndale,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,64.5
542036,New St Ferndale,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
542036,New St Ferndale,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,143.2
542036,New St Ferndale,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,157.5
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,18.68
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.12
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.42
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,40.0,N Current (RMS),A,44.8
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,80.1
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.98
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.48
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.11
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,30.0,N Current (RMS),A,13.3
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.14
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.04
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,22.08
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.09
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,54.2
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,95.2
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.79
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,34.7
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,25.7
542036,New St Ferndale,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.76
542036,New St Ferndale,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.65
542036,New St Ferndale,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
542036,New St Ferndale,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.71
542036,New St Ferndale,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,21.67
542036,New St Ferndale,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,37.92
542036,New St Ferndale,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,32.4
542036,New St Ferndale,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,63.9
542036,New St Ferndale,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,102.4
542036,New St Ferndale,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,162.3
542036,New St Ferndale,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,140.4
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,20.01
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.33
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.83
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,40.0,N Current (RMS),A,48.0
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,85.2
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
