Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.16
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.59
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.7
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.66
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.49
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.69
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.79
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,29.1
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.8
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.04
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,33.3
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
542036,New St Ferndale,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
542036,New St Ferndale,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
542036,New St Ferndale,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
542036,New St Ferndale,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.01
542036,New St Ferndale,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,21.28
542036,New St Ferndale,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,32.91
542036,New St Ferndale,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,31.37
542036,New St Ferndale,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,61.2
542036,New St Ferndale,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,102.4
542036,New St Ferndale,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,140.5
542036,New St Ferndale,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,134.8
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,21.98
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.82
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.92
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,40.0,N Current (RMS),A,56.7
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,95.1
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.51
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.27
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,30.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.72
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.34
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,23.44
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.41
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,51.6
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.3
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,102.1
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.8
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.27
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,51.0
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
542036,New St Ferndale,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
542036,New St Ferndale,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
542036,New St Ferndale,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
542036,New St Ferndale,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.63
542036,New St Ferndale,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,22.44
542036,New St Ferndale,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,45.21
542036,New St Ferndale,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,41.87
542036,New St Ferndale,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,64.4
542036,New St Ferndale,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,116.2
542036,New St Ferndale,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,192.8
542036,New St Ferndale,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,178.5
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.83
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.8
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.27
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,40.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.51
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.71
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,30.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.71
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.08
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.44
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.99
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,43.9
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.3
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,91.5
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.31
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,59.9
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
542036,New St Ferndale,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.4
542036,New St Ferndale,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.89
542036,New St Ferndale,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
542036,New St Ferndale,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
542036,New St Ferndale,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.17
542036,New St Ferndale,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,12.07
542036,New St Ferndale,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,38.67
542036,New St Ferndale,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,41.29
542036,New St Ferndale,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,75.0
542036,New St Ferndale,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
542036,New St Ferndale,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,165.0
542036,New St Ferndale,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,176.6
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.52
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.38
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.07
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,40.0,N Current (RMS),A,23.5
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.14
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.72
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.84
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,30.0,N Current (RMS),A,16.3
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.98
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.01
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.36
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.36
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,33.9
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,71.0
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.75
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,41.1
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
542036,New St Ferndale,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
542036,New St Ferndale,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
542036,New St Ferndale,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
542036,New St Ferndale,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.87
542036,New St Ferndale,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,12.51
542036,New St Ferndale,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,36.72
542036,New St Ferndale,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,37.02
542036,New St Ferndale,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,64.8
542036,New St Ferndale,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,72.4
542036,New St Ferndale,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,156.9
542036,New St Ferndale,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,158.3
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.93
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.16
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.32
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,40.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.87
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.78
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.92
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,30.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.92
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.95
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.12
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.99
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,41.0
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,77.6
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.82
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,26.1
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.98
542036,New St Ferndale,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
542036,New St Ferndale,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
542036,New St Ferndale,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.39
542036,New St Ferndale,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,14.53
542036,New St Ferndale,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,35.94
542036,New St Ferndale,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,30.04
542036,New St Ferndale,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,57.7
542036,New St Ferndale,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,75.8
542036,New St Ferndale,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,153.2
542036,New St Ferndale,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,129.2
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.03
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.85
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.12
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,40.0,N Current (RMS),A,17.7
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.1
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.96
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.29
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.69
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,30.0,N Current (RMS),A,15.4
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.63
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.12
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.98
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,44.8
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,81.8
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
542036,New St Ferndale,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
542036,New St Ferndale,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
542036,New St Ferndale,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.56
542036,New St Ferndale,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,14.42
542036,New St Ferndale,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,36.86
542036,New St Ferndale,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,30.12
542036,New St Ferndale,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,58.2
542036,New St Ferndale,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,73.4
542036,New St Ferndale,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,157.4
542036,New St Ferndale,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,129.6
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.63
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.21
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.11
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,40.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.17
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.28
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.08
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.25
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.37
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.39
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,46.0
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,82.4
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.39
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,35.3
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
542036,New St Ferndale,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
542036,New St Ferndale,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
542036,New St Ferndale,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.37
542036,New St Ferndale,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,11.24
542036,New St Ferndale,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,38.24
542036,New St Ferndale,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,31.59
542036,New St Ferndale,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,67.5
542036,New St Ferndale,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,64.2
542036,New St Ferndale,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,162.2
542036,New St Ferndale,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,135.2
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.46
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.46
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.28
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,40.0,N Current (RMS),A,39.5
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,59.7
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.04
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,30.0,N Current (RMS),A,14.2
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.07
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.58
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.83
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.83
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,43.6
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,76.5
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.48
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,35.7
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,25.9
542036,New St Ferndale,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
542036,New St Ferndale,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
542036,New St Ferndale,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
542036,New St Ferndale,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.27
542036,New St Ferndale,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,11.11
542036,New St Ferndale,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,38.98
542036,New St Ferndale,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,30.63
542036,New St Ferndale,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,74.4
542036,New St Ferndale,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
542036,New St Ferndale,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,165.4
542036,New St Ferndale,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,132.2
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.66
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.51
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.19
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,40.0,N Current (RMS),A,39.8
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,62.0
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.4
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.16
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.02
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,30.0,N Current (RMS),A,15.5
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.8
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.48
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.03
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,35.9
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.3
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.65
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,30.8
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,26.0
542036,New St Ferndale,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
542036,New St Ferndale,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
542036,New St Ferndale,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
542036,New St Ferndale,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.31
542036,New St Ferndale,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,15.31
542036,New St Ferndale,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,42.31
542036,New St Ferndale,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,29.99
542036,New St Ferndale,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,71.3
542036,New St Ferndale,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,77.4
542036,New St Ferndale,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,180.5
542036,New St Ferndale,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,129.2
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.75
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.95
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.46
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,40.0,N Current (RMS),A,21.7
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.31
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.99
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.79
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,30.0,N Current (RMS),A,14.1
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.42
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.91
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.53
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,41.4
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,75.2
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.1
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,28.5
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,26.0
542036,New St Ferndale,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
542036,New St Ferndale,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
542036,New St Ferndale,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
542036,New St Ferndale,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.99
542036,New St Ferndale,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,16.32
542036,New St Ferndale,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,39.28
542036,New St Ferndale,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,29.29
542036,New St Ferndale,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,59.3
542036,New St Ferndale,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
542036,New St Ferndale,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,167.1
