Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,126.6
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.53
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.65
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.53
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,40.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.71
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.48
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.51
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,30.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.3
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.33
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.63
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.45
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.71
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,41.7
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,74.5
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.58
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,56.8
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,73.9
542036,New St Ferndale,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
542036,New St Ferndale,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
542036,New St Ferndale,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
542036,New St Ferndale,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.39
542036,New St Ferndale,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,18.62
542036,New St Ferndale,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,35.19
542036,New St Ferndale,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,40.33
542036,New St Ferndale,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,80.6
542036,New St Ferndale,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,90.5
542036,New St Ferndale,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,149.8
542036,New St Ferndale,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,176.3
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.48
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.94
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.49
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,40.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.51
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.39
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.8
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,30.0,N Current (RMS),A,37.0
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,59.8
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.96
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.48
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.06
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.68
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,31.7
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.2
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,43.9
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
542036,New St Ferndale,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.05
542036,New St Ferndale,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
542036,New St Ferndale,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
542036,New St Ferndale,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.74
542036,New St Ferndale,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,16.97
542036,New St Ferndale,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,30.53
542036,New St Ferndale,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,41.17
542036,New St Ferndale,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,86.6
542036,New St Ferndale,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,85.1
542036,New St Ferndale,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,130.6
542036,New St Ferndale,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,182.0
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.22
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.26
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.5
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,40.0,N Current (RMS),A,26.0
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,57.0
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.64
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.46
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,30.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.67
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.29
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.94
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,28.7
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.55
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.91
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,38.7
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
542036,New St Ferndale,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
542036,New St Ferndale,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
542036,New St Ferndale,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.98
542036,New St Ferndale,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,17.88
542036,New St Ferndale,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,26.45
542036,New St Ferndale,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,30.8
542036,New St Ferndale,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,63.8
542036,New St Ferndale,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,85.9
542036,New St Ferndale,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,112.9
542036,New St Ferndale,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,132.8
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.05
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.28
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.89
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,40.0,N Current (RMS),A,28.9
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,60.1
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.02
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.9
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,30.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.76
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.49
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.4
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,30.3
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.1
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.28
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,34.0
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
542036,New St Ferndale,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
542036,New St Ferndale,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
542036,New St Ferndale,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
542036,New St Ferndale,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.93
542036,New St Ferndale,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,18.8
542036,New St Ferndale,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,25.99
542036,New St Ferndale,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,27.81
542036,New St Ferndale,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,58.9
542036,New St Ferndale,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,87.4
542036,New St Ferndale,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,111.0
542036,New St Ferndale,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,119.5
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.4
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.2
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.88
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,40.0,N Current (RMS),A,35.8
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.3
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,55.4
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.39
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.07
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.69
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.85
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
542036,New St Ferndale,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
542036,New St Ferndale,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
542036,New St Ferndale,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.94
542036,New St Ferndale,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
542036,New St Ferndale,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,15.22
542036,New St Ferndale,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,30.19
542036,New St Ferndale,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,25.44
542036,New St Ferndale,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,58.8
542036,New St Ferndale,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
542036,New St Ferndale,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,129.6
542036,New St Ferndale,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,109.7
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.76
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.08
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.88
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,40.0,N Current (RMS),A,39.8
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,64.7
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.58
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.21
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.38
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,30.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.86
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.01
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.28
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,29.4
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.8
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,23.3
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
542036,New St Ferndale,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
542036,New St Ferndale,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
542036,New St Ferndale,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.15
542036,New St Ferndale,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
542036,New St Ferndale,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,18.36
542036,New St Ferndale,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,36.09
542036,New St Ferndale,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,24.78
542036,New St Ferndale,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,64.0
542036,New St Ferndale,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,84.1
542036,New St Ferndale,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,153.3
542036,New St Ferndale,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.26
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.37
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.58
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,40.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.38
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.17
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.69
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,30.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.23
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.93
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,38.1
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.04
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,22.1
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
542036,New St Ferndale,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
542036,New St Ferndale,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
542036,New St Ferndale,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.59
542036,New St Ferndale,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,17.73
542036,New St Ferndale,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,32.46
542036,New St Ferndale,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,23.72
542036,New St Ferndale,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,60.0
542036,New St Ferndale,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,81.2
542036,New St Ferndale,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,138.2
542036,New St Ferndale,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.44
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.81
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.6
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,40.0,N Current (RMS),A,21.0
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.14
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.77
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,30.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.36
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.18
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.86
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,34.2
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.67
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.02
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,24.4
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
542036,New St Ferndale,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
542036,New St Ferndale,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
542036,New St Ferndale,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.03
542036,New St Ferndale,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,18.41
542036,New St Ferndale,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,33.74
542036,New St Ferndale,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,26.12
542036,New St Ferndale,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,57.5
542036,New St Ferndale,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,84.1
542036,New St Ferndale,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,143.2
542036,New St Ferndale,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,112.5
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.16
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.74
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.36
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,40.0,N Current (RMS),A,20.7
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.35
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.74
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.41
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,30.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.26
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.07
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.68
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,36.0
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.7
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.83
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,28.3
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
542036,New St Ferndale,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
542036,New St Ferndale,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
542036,New St Ferndale,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.61
542036,New St Ferndale,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,16.66
542036,New St Ferndale,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,32.24
542036,New St Ferndale,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,28.2
542036,New St Ferndale,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,53.8
542036,New St Ferndale,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,78.2
542036,New St Ferndale,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,137.0
542036,New St Ferndale,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,120.8
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.21
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.97
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.62
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,40.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.58
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.97
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.92
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.19
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.91
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.06
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,37.6
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.6
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.27
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,36.8
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,26.0
542036,New St Ferndale,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
542036,New St Ferndale,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
