Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
542036,New St Ferndale,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
542036,New St Ferndale,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.45
542036,New St Ferndale,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
542036,New St Ferndale,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,17.0
542036,New St Ferndale,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,35.02
542036,New St Ferndale,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,32.64
542036,New St Ferndale,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,53.2
542036,New St Ferndale,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,83.7
542036,New St Ferndale,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,148.8
542036,New St Ferndale,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,140.1
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.25
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.33
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.82
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,40.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.41
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.24
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.06
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,30.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.97
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.59
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.59
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.86
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,49.4
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,83.6
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.12
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,40.2
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
542036,New St Ferndale,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,25.9
542036,New St Ferndale,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
542036,New St Ferndale,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
542036,New St Ferndale,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
542036,New St Ferndale,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.77
542036,New St Ferndale,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
542036,New St Ferndale,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,15.22
542036,New St Ferndale,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,38.38
542036,New St Ferndale,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,32.87
542036,New St Ferndale,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,57.7
542036,New St Ferndale,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
542036,New St Ferndale,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,163.2
542036,New St Ferndale,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,141.1
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.12
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.11
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.38
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,40.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,56.8
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.41
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.94
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.91
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.54
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.53
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.31
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,48.5
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,78.8
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.39
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,24.4
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
542036,New St Ferndale,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
542036,New St Ferndale,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
542036,New St Ferndale,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.46
542036,New St Ferndale,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
542036,New St Ferndale,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,17.18
542036,New St Ferndale,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,37.36
542036,New St Ferndale,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,29.74
542036,New St Ferndale,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,57.5
542036,New St Ferndale,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,80.8
542036,New St Ferndale,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,159.1
542036,New St Ferndale,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,128.5
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.86
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.93
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.91
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,40.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,68.3
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.82
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.32
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.78
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,30.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.8
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.98
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,41.4
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.3
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.1
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,25.7
542036,New St Ferndale,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
542036,New St Ferndale,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
542036,New St Ferndale,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
542036,New St Ferndale,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.96
542036,New St Ferndale,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
542036,New St Ferndale,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,19.53
542036,New St Ferndale,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,31.42
542036,New St Ferndale,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,27.71
542036,New St Ferndale,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,62.5
542036,New St Ferndale,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,90.1
542036,New St Ferndale,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,135.7
542036,New St Ferndale,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,120.1
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.95
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.3
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.7
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,40.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,55.7
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.02
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.65
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,30.0,N Current (RMS),A,16.8
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.58
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.78
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.74
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,39.7
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.1
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,25.5
542036,New St Ferndale,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
542036,New St Ferndale,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
542036,New St Ferndale,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
542036,New St Ferndale,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.29
542036,New St Ferndale,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,17.05
542036,New St Ferndale,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,30.83
542036,New St Ferndale,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,28.16
542036,New St Ferndale,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,51.7
542036,New St Ferndale,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,81.2
542036,New St Ferndale,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,131.2
542036,New St Ferndale,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,121.0
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.32
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.99
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.59
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,40.0,N Current (RMS),A,21.6
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,48.9
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.13
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.29
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,30.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.13
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,38.8
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.53
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,34.9
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
542036,New St Ferndale,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
542036,New St Ferndale,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
542036,New St Ferndale,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
542036,New St Ferndale,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.33
542036,New St Ferndale,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,15.46
542036,New St Ferndale,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,28.21
542036,New St Ferndale,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,31.97
542036,New St Ferndale,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,61.1
542036,New St Ferndale,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,73.1
542036,New St Ferndale,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
542036,New St Ferndale,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,137.6
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.18
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.09
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.21
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,40.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.1
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.18
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.85
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.78
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,30.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.57
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.81
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.17
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,46.7
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.7
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.83
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,28.2
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,25.2
542036,New St Ferndale,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
542036,New St Ferndale,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
542036,New St Ferndale,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
542036,New St Ferndale,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.27
542036,New St Ferndale,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,15.71
542036,New St Ferndale,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,35.73
542036,New St Ferndale,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,28.55
542036,New St Ferndale,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,60.2
542036,New St Ferndale,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,76.4
542036,New St Ferndale,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,152.6
542036,New St Ferndale,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,122.9
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.5
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.09
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.78
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,40.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,50.3
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.71
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.67
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,30.0,N Current (RMS),A,11.7
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.82
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.62
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.48
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.77
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,38.1
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,74.8
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.55
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,35.8
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,25.1
542036,New St Ferndale,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
542036,New St Ferndale,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
542036,New St Ferndale,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
542036,New St Ferndale,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.81
542036,New St Ferndale,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
542036,New St Ferndale,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,12.79
542036,New St Ferndale,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,39.8
542036,New St Ferndale,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,35.99
542036,New St Ferndale,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,69.8
542036,New St Ferndale,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
542036,New St Ferndale,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,168.8
542036,New St Ferndale,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,155.2
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.83
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.71
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.5
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,40.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.27
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,30.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,62.6
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.89
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.56
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.81
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.8
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,34.3
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,72.3
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.4
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,33.2
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
542036,New St Ferndale,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,25.0
542036,New St Ferndale,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
542036,New St Ferndale,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
542036,New St Ferndale,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
542036,New St Ferndale,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.88
542036,New St Ferndale,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,14.9
542036,New St Ferndale,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,46.97
542036,New St Ferndale,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,36.14
542036,New St Ferndale,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,78.6
542036,New St Ferndale,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
542036,New St Ferndale,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,199.2
542036,New St Ferndale,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,154.4
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.76
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.22
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.75
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,40.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.87
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.91
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.39
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,30.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.62
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.63
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.04
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.19
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,31.0
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.9
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.07
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.68
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,49.5
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.8
542036,New St Ferndale,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
542036,New St Ferndale,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
542036,New St Ferndale,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
542036,New St Ferndale,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.73
542036,New St Ferndale,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,14.27
542036,New St Ferndale,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,40.24
542036,New St Ferndale,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,38.0
542036,New St Ferndale,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,74.4
542036,New St Ferndale,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,79.4
542036,New St Ferndale,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,171.5
542036,New St Ferndale,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,163.6
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.83
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.7
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.95
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,40.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,55.6
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.46
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.87
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.08
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,30.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.28
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.16
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.62
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.81
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,31.0
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.7
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
