Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.65
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,39.6
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
542036,New St Ferndale,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
542036,New St Ferndale,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
542036,New St Ferndale,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
542036,New St Ferndale,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.13
542036,New St Ferndale,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,17.47
542036,New St Ferndale,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,36.81
542036,New St Ferndale,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,33.5
542036,New St Ferndale,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,57.5
542036,New St Ferndale,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,88.9
542036,New St Ferndale,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,156.9
542036,New St Ferndale,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,144.2
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.32
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.36
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.08
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,40.0,N Current (RMS),A,25.1
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,63.1
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.73
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,30.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.83
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.34
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.67
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.07
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,30.1
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.0
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.19
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,28.9
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,24.6
542036,New St Ferndale,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
542036,New St Ferndale,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
542036,New St Ferndale,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
542036,New St Ferndale,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.75
542036,New St Ferndale,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,15.91
542036,New St Ferndale,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,30.74
542036,New St Ferndale,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,35.33
542036,New St Ferndale,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,63.2
542036,New St Ferndale,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,93.7
542036,New St Ferndale,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,131.1
542036,New St Ferndale,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,152.0
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,19.12
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.8
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.98
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,40.0,N Current (RMS),A,39.9
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,82.1
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.87
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.72
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,30.0,N Current (RMS),A,33.9
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.94
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.32
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.74
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.89
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,27.9
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.46
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,34.5
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
542036,New St Ferndale,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,24.5
542036,New St Ferndale,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
542036,New St Ferndale,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
542036,New St Ferndale,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
542036,New St Ferndale,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.21
542036,New St Ferndale,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,25.18
542036,New St Ferndale,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,30.57
542036,New St Ferndale,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,35.06
542036,New St Ferndale,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,65.5
542036,New St Ferndale,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,120.5
542036,New St Ferndale,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,131.2
542036,New St Ferndale,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,150.6
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,20.38
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.15
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.22
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,40.0,N Current (RMS),A,43.6
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,86.9
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.7
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.86
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,30.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.69
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.27
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.25
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.87
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.1
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.7
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.27
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,29.5
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,24.4
542036,New St Ferndale,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
542036,New St Ferndale,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
542036,New St Ferndale,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
542036,New St Ferndale,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.8
542036,New St Ferndale,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,23.31
542036,New St Ferndale,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,27.28
542036,New St Ferndale,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,34.22
542036,New St Ferndale,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,75.0
542036,New St Ferndale,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,117.1
542036,New St Ferndale,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,117.4
542036,New St Ferndale,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,147.9
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.3
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.34
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.19
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,40.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,61.7
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.87
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.23
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.47
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,30.0,N Current (RMS),A,41.8
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.1
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.23
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.53
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.87
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,39.8
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.8
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,64.4
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.39
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,44.7
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
542036,New St Ferndale,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,24.3
542036,New St Ferndale,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
542036,New St Ferndale,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
542036,New St Ferndale,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
542036,New St Ferndale,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,16.39
542036,New St Ferndale,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,20.85
542036,New St Ferndale,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,27.34
542036,New St Ferndale,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,37.93
542036,New St Ferndale,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,103.7
542036,New St Ferndale,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,113.9
542036,New St Ferndale,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,117.7
542036,New St Ferndale,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,163.7
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.04
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.59
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.22
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,40.0,N Current (RMS),A,23.3
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,61.1
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.9
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.58
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.61
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,30.0,N Current (RMS),A,39.0
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.3
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.88
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.33
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.11
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.83
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,28.6
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.85
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,73.9
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,88.9
542036,New St Ferndale,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,24.1
542036,New St Ferndale,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.18
542036,New St Ferndale,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
542036,New St Ferndale,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
542036,New St Ferndale,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.58
542036,New St Ferndale,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,21.81
542036,New St Ferndale,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,25.58
542036,New St Ferndale,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,45.51
542036,New St Ferndale,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,106.1
542036,New St Ferndale,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,110.9
542036,New St Ferndale,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,110.4
542036,New St Ferndale,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,194.6
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.05
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.25
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,40.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,57.1
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.8
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.39
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,30.0,N Current (RMS),A,25.1
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.73
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.46
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.46
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.32
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,30.2
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.75
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,57.3
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.8
542036,New St Ferndale,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,24.0
542036,New St Ferndale,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.76
542036,New St Ferndale,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.15
542036,New St Ferndale,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
542036,New St Ferndale,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.83
542036,New St Ferndale,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,18.91
542036,New St Ferndale,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,27.95
542036,New St Ferndale,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,39.46
542036,New St Ferndale,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,81.5
542036,New St Ferndale,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,97.4
542036,New St Ferndale,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,121.3
542036,New St Ferndale,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,170.5
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.0
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.3
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.43
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,40.0,N Current (RMS),A,23.9
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,65.8
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,44.5
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.84
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,30.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.26
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.29
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.09
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.23
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.3
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.72
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,39.4
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
542036,New St Ferndale,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,23.9
542036,New St Ferndale,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
542036,New St Ferndale,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
542036,New St Ferndale,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
542036,New St Ferndale,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.4
542036,New St Ferndale,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,18.08
542036,New St Ferndale,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,28.18
542036,New St Ferndale,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,36.37
542036,New St Ferndale,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,70.5
542036,New St Ferndale,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,97.6
542036,New St Ferndale,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,120.9
542036,New St Ferndale,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,155.6
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.92
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.19
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.64
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.43
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,40.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,58.9
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.55
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.4
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.78
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.54
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.88
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.8
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,25.5
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.1
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,31.6
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,23.8
542036,New St Ferndale,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
542036,New St Ferndale,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.29
542036,New St Ferndale,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
542036,New St Ferndale,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.03
542036,New St Ferndale,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,14.22
542036,New St Ferndale,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,28.36
542036,New St Ferndale,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,33.74
542036,New St Ferndale,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,63.0
542036,New St Ferndale,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,86.2
542036,New St Ferndale,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,122.2
542036,New St Ferndale,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,144.2
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.64
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.35
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.59
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,40.0,N Current (RMS),A,23.9
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,59.8
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.05
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.75
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.04
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,30.0,N Current (RMS),A,15.1
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.19
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.48
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.93
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.78
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,26.8
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.9
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.06
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
542036,New St Ferndale,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,23.7
542036,New St Ferndale,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.63
542036,New St Ferndale,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
542036,New St Ferndale,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
542036,New St Ferndale,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.47
542036,New St Ferndale,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,17.23
542036,New St Ferndale,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,31.62
542036,New St Ferndale,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,30.48
542036,New St Ferndale,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,55.4
542036,New St Ferndale,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,91.7
542036,New St Ferndale,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,135.7
542036,New St Ferndale,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,131.0
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.55
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.94
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.28
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,40.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.1
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.19
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.91
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.84
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,30.0,N Current (RMS),A,24.6
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
