Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.54
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.76
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.07
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.22
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,28.6
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,30.9
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,23.6
542036,New St Ferndale,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.62
542036,New St Ferndale,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
542036,New St Ferndale,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
542036,New St Ferndale,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.53
542036,New St Ferndale,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,17.19
542036,New St Ferndale,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,31.55
542036,New St Ferndale,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,30.57
542036,New St Ferndale,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,61.4
542036,New St Ferndale,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,91.9
542036,New St Ferndale,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,136.4
542036,New St Ferndale,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,132.3
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.44
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.09
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.7
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,40.0,N Current (RMS),A,22.7
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,63.3
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.83
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.6
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.39
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,30.0,N Current (RMS),A,15.4
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.91
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.11
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.13
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.46
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,27.7
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.9
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.72
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,26.5
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,23.5
542036,New St Ferndale,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
542036,New St Ferndale,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
542036,New St Ferndale,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
542036,New St Ferndale,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.24
542036,New St Ferndale,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,19.34
542036,New St Ferndale,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,30.68
542036,New St Ferndale,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,30.28
542036,New St Ferndale,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,55.9
542036,New St Ferndale,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
542036,New St Ferndale,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,131.4
542036,New St Ferndale,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,129.9
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.06
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.22
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.35
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,40.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,53.1
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.3
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.25
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.84
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,30.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.79
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.64
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.14
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.7
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.11
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,23.5
542036,New St Ferndale,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
542036,New St Ferndale,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
542036,New St Ferndale,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
542036,New St Ferndale,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.33
542036,New St Ferndale,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,18.88
542036,New St Ferndale,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,38.35
542036,New St Ferndale,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,27.43
542036,New St Ferndale,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,60.1
542036,New St Ferndale,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,92.9
542036,New St Ferndale,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,165.3
542036,New St Ferndale,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,118.6
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.01
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.74
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.08
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,40.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,53.4
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.84
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.24
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.66
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,30.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.5
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.28
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.71
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.87
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,27.9
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,13.3
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,23.4
542036,New St Ferndale,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
542036,New St Ferndale,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
542036,New St Ferndale,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
542036,New St Ferndale,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.03
542036,New St Ferndale,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542036,New St Ferndale,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,17.31
542036,New St Ferndale,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,37.22
542036,New St Ferndale,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,29.01
542036,New St Ferndale,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,60.4
542036,New St Ferndale,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,85.6
542036,New St Ferndale,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,159.1
542036,New St Ferndale,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,124.9
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.11
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.97
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.14
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,40.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,64.5
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,54.9
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.41
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.58
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,30.0,N Current (RMS),A,13.7
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.02
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.03
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.22
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,27.5
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,23.3
542036,New St Ferndale,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
542036,New St Ferndale,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
542036,New St Ferndale,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
542036,New St Ferndale,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.05
542036,New St Ferndale,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,18.61
542036,New St Ferndale,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,30.41
542036,New St Ferndale,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,33.89
542036,New St Ferndale,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,58.6
542036,New St Ferndale,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
542036,New St Ferndale,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,131.5
542036,New St Ferndale,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,143.7
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.47
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.18
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.48
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,40.0,N Current (RMS),A,27.3
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.53
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.23
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,30.0,N Current (RMS),A,14.3
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.17
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.41
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.74
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.83
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,29.3
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.2
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.3
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,23.3
542036,New St Ferndale,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
542036,New St Ferndale,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
542036,New St Ferndale,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
542036,New St Ferndale,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.29
542036,New St Ferndale,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,13.9
542036,New St Ferndale,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,33.31
542036,New St Ferndale,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,29.78
542036,New St Ferndale,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,55.3
542036,New St Ferndale,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,72.3
542036,New St Ferndale,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,143.2
542036,New St Ferndale,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,127.1
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.3
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.9
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.89
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,40.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.99
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.7
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.2
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,30.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.8
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.09
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.45
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.6
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,34.8
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.7
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,23.3
542036,New St Ferndale,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
542036,New St Ferndale,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
542036,New St Ferndale,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
542036,New St Ferndale,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.4
542036,New St Ferndale,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542036,New St Ferndale,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,13.31
542036,New St Ferndale,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,33.56
542036,New St Ferndale,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,30.05
542036,New St Ferndale,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,48.3
542036,New St Ferndale,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
542036,New St Ferndale,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,142.7
542036,New St Ferndale,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,128.6
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.09
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.76
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.95
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,40.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.91
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.89
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,30.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.37
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.21
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.94
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.54
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.9
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,23.2
542036,New St Ferndale,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.93
542036,New St Ferndale,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.16
542036,New St Ferndale,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.56
542036,New St Ferndale,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.98
542036,New St Ferndale,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,11.87
542036,New St Ferndale,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,31.38
542036,New St Ferndale,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,31.39
542036,New St Ferndale,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,47.5
542036,New St Ferndale,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,73.5
542036,New St Ferndale,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,134.6
542036,New St Ferndale,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,135.2
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.75
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.3
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.51
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,40.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.13
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.49
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,30.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.8
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.53
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.47
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.35
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,39.0
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,66.7
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,67.4
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.73
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
542036,New St Ferndale,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,23.1
542036,New St Ferndale,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.28
542036,New St Ferndale,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.62
542036,New St Ferndale,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
542036,New St Ferndale,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.8
542036,New St Ferndale,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
542036,New St Ferndale,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,10.48
542036,New St Ferndale,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,30.21
542036,New St Ferndale,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,32.39
542036,New St Ferndale,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,54.3
542036,New St Ferndale,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,79.6
542036,New St Ferndale,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,129.6
542036,New St Ferndale,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,139.4
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.4
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.46
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.47
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,40.0,N Current (RMS),A,15.3
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.23
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,30.0,N Current (RMS),A,10.5
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.24
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.22
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.27
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.7
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,39.8
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,63.4
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.4
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,64.0
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.65
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,23.1
542036,New St Ferndale,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
542036,New St Ferndale,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
542036,New St Ferndale,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
542036,New St Ferndale,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.29
542036,New St Ferndale,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,7.69
542036,New St Ferndale,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,27.34
542036,New St Ferndale,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,32.52
542036,New St Ferndale,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,64.7
542036,New St Ferndale,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,71.3
542036,New St Ferndale,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,117.6
542036,New St Ferndale,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,139.6
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.89
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.84
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.38
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,40.0,N Current (RMS),A,13.7
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
