Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.04
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,30.0,N Current (RMS),A,16.5
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.91
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.68
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.06
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.53
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,30.5
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.3
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.58
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,23.1
542036,New St Ferndale,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
542036,New St Ferndale,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
542036,New St Ferndale,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
542036,New St Ferndale,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.15
542036,New St Ferndale,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542036,New St Ferndale,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,9.85
542036,New St Ferndale,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,20.36
542036,New St Ferndale,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,26.53
542036,New St Ferndale,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,57.3
542036,New St Ferndale,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
542036,New St Ferndale,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
542036,New St Ferndale,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,114.9
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.91
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.76
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.73
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,40.0,N Current (RMS),A,21.0
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.2
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.78
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,30.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.66
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.38
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.2
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,29.4
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.65
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,23.1
542036,New St Ferndale,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
542036,New St Ferndale,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
542036,New St Ferndale,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
542036,New St Ferndale,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.95
542036,New St Ferndale,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
542036,New St Ferndale,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,15.65
542036,New St Ferndale,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,23.69
542036,New St Ferndale,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,24.05
542036,New St Ferndale,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,58.6
542036,New St Ferndale,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
542036,New St Ferndale,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,101.9
542036,New St Ferndale,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,103.4
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.85
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.29
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.26
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,40.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.41
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.82
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,30.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.48
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.12
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.71
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.58
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,23.1
542036,New St Ferndale,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
542036,New St Ferndale,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
542036,New St Ferndale,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
542036,New St Ferndale,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.86
542036,New St Ferndale,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542036,New St Ferndale,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,12.75
542036,New St Ferndale,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,23.98
542036,New St Ferndale,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,21.7
542036,New St Ferndale,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,45.0
542036,New St Ferndale,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
542036,New St Ferndale,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,102.9
542036,New St Ferndale,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,93.9
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.48
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.95
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.73
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,40.0,N Current (RMS),A,22.1
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.67
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,30.0,N Current (RMS),A,9.8
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.0
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.0
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,17.7
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,23.0
542036,New St Ferndale,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
542036,New St Ferndale,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
542036,New St Ferndale,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
542036,New St Ferndale,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.63
542036,New St Ferndale,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
542036,New St Ferndale,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,11.32
542036,New St Ferndale,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,21.38
542036,New St Ferndale,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,18.91
542036,New St Ferndale,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,43.9
542036,New St Ferndale,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
542036,New St Ferndale,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
542036,New St Ferndale,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,81.8
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.56
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.07
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.31
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,40.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.41
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.58
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,30.0,N Current (RMS),A,8.6
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.08
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.23
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.49
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,23.0
542036,New St Ferndale,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
542036,New St Ferndale,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
542036,New St Ferndale,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
542036,New St Ferndale,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.59
542036,New St Ferndale,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
542036,New St Ferndale,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,9.23
542036,New St Ferndale,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,22.44
542036,New St Ferndale,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,19.7
542036,New St Ferndale,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,41.0
542036,New St Ferndale,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,95.9
542036,New St Ferndale,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.25
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.07
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.76
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,40.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.7
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.33
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.44
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.38
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.48
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.7
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.77
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,16.0
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,23.0
542036,New St Ferndale,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
542036,New St Ferndale,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
542036,New St Ferndale,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
542036,New St Ferndale,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.89
542036,New St Ferndale,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
542036,New St Ferndale,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,10.76
542036,New St Ferndale,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,22.16
542036,New St Ferndale,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,21.56
542036,New St Ferndale,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,49.1
542036,New St Ferndale,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,60.4
542036,New St Ferndale,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,94.9
542036,New St Ferndale,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,92.8
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.2
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.87
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.38
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,40.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,30.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.99
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.09
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,16.3
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.45
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,23.0
542036,New St Ferndale,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
542036,New St Ferndale,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
542036,New St Ferndale,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
542036,New St Ferndale,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.52
542036,New St Ferndale,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542036,New St Ferndale,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,9.57
542036,New St Ferndale,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,19.27
542036,New St Ferndale,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,20.49
542036,New St Ferndale,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,40.5
542036,New St Ferndale,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,82.2
542036,New St Ferndale,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,88.5
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.08
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.23
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.69
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,40.0,N Current (RMS),A,16.2
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,30.0,N Current (RMS),A,8.6
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.06
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.45
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,23.0
542036,New St Ferndale,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
542036,New St Ferndale,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
542036,New St Ferndale,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
542036,New St Ferndale,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.35
542036,New St Ferndale,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542036,New St Ferndale,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,9.47
542036,New St Ferndale,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,16.68
542036,New St Ferndale,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,18.43
542036,New St Ferndale,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,42.4
542036,New St Ferndale,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,54.3
542036,New St Ferndale,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,71.6
542036,New St Ferndale,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.98
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.37
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.74
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,40.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.46
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.85
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,30.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.28
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.65
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,23.1
542036,New St Ferndale,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
542036,New St Ferndale,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
542036,New St Ferndale,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
542036,New St Ferndale,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.1
542036,New St Ferndale,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
542036,New St Ferndale,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,8.91
542036,New St Ferndale,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,18.79
542036,New St Ferndale,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,23.67
542036,New St Ferndale,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,50.0
542036,New St Ferndale,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,52.1
542036,New St Ferndale,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
542036,New St Ferndale,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.57
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.88
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.47
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,40.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.26
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.04
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.73
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,23.1
542036,New St Ferndale,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
542036,New St Ferndale,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
542036,New St Ferndale,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
542036,New St Ferndale,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.51
542036,New St Ferndale,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542036,New St Ferndale,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,8.98
542036,New St Ferndale,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,18.87
542036,New St Ferndale,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,20.0
542036,New St Ferndale,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,41.1
