Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
542036,New St Ferndale,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,81.6
542036,New St Ferndale,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.54
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.6
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.55
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,40.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,30.0,N Current (RMS),A,14.0
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.91
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.67
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.64
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,22.1
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,23.1
542036,New St Ferndale,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
542036,New St Ferndale,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
542036,New St Ferndale,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
542036,New St Ferndale,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.97
542036,New St Ferndale,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
542036,New St Ferndale,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,9.13
542036,New St Ferndale,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,16.18
542036,New St Ferndale,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,21.51
542036,New St Ferndale,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,46.3
542036,New St Ferndale,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,58.7
542036,New St Ferndale,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
542036,New St Ferndale,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.15
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.92
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.57
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,40.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,30.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.95
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.79
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.75
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,23.1
542036,New St Ferndale,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
542036,New St Ferndale,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
542036,New St Ferndale,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
542036,New St Ferndale,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.69
542036,New St Ferndale,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,9.17
542036,New St Ferndale,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,16.44
542036,New St Ferndale,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,22.36
542036,New St Ferndale,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,49.2
542036,New St Ferndale,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,60.9
542036,New St Ferndale,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,71.5
542036,New St Ferndale,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,96.1
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.33
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.83
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.12
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,40.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.11
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,30.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.73
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.23
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.29
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,24.9
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,23.2
542036,New St Ferndale,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
542036,New St Ferndale,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
542036,New St Ferndale,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
542036,New St Ferndale,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.96
542036,New St Ferndale,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,9.09
542036,New St Ferndale,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,16.54
542036,New St Ferndale,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,20.64
542036,New St Ferndale,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,46.0
542036,New St Ferndale,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
542036,New St Ferndale,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,88.9
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.98
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.71
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.58
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,40.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,30.0,N Current (RMS),A,12.8
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.17
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.39
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.76
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,25.5
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.86
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,23.2
542036,New St Ferndale,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
542036,New St Ferndale,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
542036,New St Ferndale,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
542036,New St Ferndale,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.54
542036,New St Ferndale,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542036,New St Ferndale,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,7.68
542036,New St Ferndale,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,16.87
542036,New St Ferndale,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,22.22
542036,New St Ferndale,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,48.9
542036,New St Ferndale,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,56.8
542036,New St Ferndale,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
542036,New St Ferndale,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,96.1
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.61
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.33
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.84
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,40.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,30.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.43
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.63
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.09
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,24.6
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,23.3
542036,New St Ferndale,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
542036,New St Ferndale,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
542036,New St Ferndale,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
542036,New St Ferndale,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.76
542036,New St Ferndale,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
542036,New St Ferndale,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,11.39
542036,New St Ferndale,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,19.54
542036,New St Ferndale,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,23.97
542036,New St Ferndale,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,45.3
542036,New St Ferndale,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,67.6
542036,New St Ferndale,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,84.4
542036,New St Ferndale,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,103.1
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.53
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.75
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.36
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,40.0,N Current (RMS),A,15.3
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.7
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.52
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.05
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.12
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.47
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,22.1
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,9.0
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,23.4
542036,New St Ferndale,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
542036,New St Ferndale,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
542036,New St Ferndale,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
542036,New St Ferndale,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.38
542036,New St Ferndale,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542036,New St Ferndale,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,11.32
542036,New St Ferndale,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,19.68
542036,New St Ferndale,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,24.05
542036,New St Ferndale,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,44.3
542036,New St Ferndale,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
542036,New St Ferndale,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
542036,New St Ferndale,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,103.6
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.24
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.92
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.34
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,40.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,52.9
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.5
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,30.0,N Current (RMS),A,12.1
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.49
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.34
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,23.5
542036,New St Ferndale,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
542036,New St Ferndale,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
542036,New St Ferndale,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
542036,New St Ferndale,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.97
542036,New St Ferndale,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542036,New St Ferndale,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,11.8
542036,New St Ferndale,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,19.58
542036,New St Ferndale,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,23.57
542036,New St Ferndale,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,43.9
542036,New St Ferndale,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
542036,New St Ferndale,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,84.1
542036,New St Ferndale,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,101.6
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.74
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.46
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.74
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,40.0,N Current (RMS),A,14.7
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.31
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.86
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.49
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.71
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,9.4
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,23.6
542036,New St Ferndale,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
542036,New St Ferndale,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
542036,New St Ferndale,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
542036,New St Ferndale,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.23
542036,New St Ferndale,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
542036,New St Ferndale,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
542036,New St Ferndale,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,8.38
542036,New St Ferndale,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,17.06
542036,New St Ferndale,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,19.7
542036,New St Ferndale,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,41.6
542036,New St Ferndale,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,54.5
542036,New St Ferndale,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,73.9
542036,New St Ferndale,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,85.4
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.8
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.32
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,40.0,N Current (RMS),A,16.9
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,30.0,N Current (RMS),A,9.3
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.19
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.16
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,23.7
542036,New St Ferndale,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
542036,New St Ferndale,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
542036,New St Ferndale,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
542036,New St Ferndale,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.53
542036,New St Ferndale,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,9.35
542036,New St Ferndale,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,16.62
542036,New St Ferndale,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,17.91
542036,New St Ferndale,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,38.4
542036,New St Ferndale,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
542036,New St Ferndale,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,77.3
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.4
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.04
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.77
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,40.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,30.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.36
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.24
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.57
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,23.8
542036,New St Ferndale,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
