Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
542036,New St Ferndale,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
542036,New St Ferndale,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
542036,New St Ferndale,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.85
542036,New St Ferndale,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
542036,New St Ferndale,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
542036,New St Ferndale,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,8.06
542036,New St Ferndale,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,16.25
542036,New St Ferndale,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,19.61
542036,New St Ferndale,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,42.6
542036,New St Ferndale,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,70.8
542036,New St Ferndale,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,84.6
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.76
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.65
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.46
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,40.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,30.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.69
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.81
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,23.9
542036,New St Ferndale,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
542036,New St Ferndale,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
542036,New St Ferndale,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
542036,New St Ferndale,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.36
542036,New St Ferndale,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
542036,New St Ferndale,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542036,New St Ferndale,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,11.76
542036,New St Ferndale,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,17.47
542036,New St Ferndale,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,20.79
542036,New St Ferndale,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,42.9
542036,New St Ferndale,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
542036,New St Ferndale,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
542036,New St Ferndale,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,89.9
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.69
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.8
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.92
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,40.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.71
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.99
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.26
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.15
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,23.9
542036,New St Ferndale,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
542036,New St Ferndale,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
542036,New St Ferndale,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
542036,New St Ferndale,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.84
542036,New St Ferndale,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
542036,New St Ferndale,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542036,New St Ferndale,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,10.19
542036,New St Ferndale,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,16.08
542036,New St Ferndale,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,21.17
542036,New St Ferndale,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,47.9
542036,New St Ferndale,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,59.1
542036,New St Ferndale,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,71.1
542036,New St Ferndale,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,91.7
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.28
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.96
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.36
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,40.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,30.0,N Current (RMS),A,9.8
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.84
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.16
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.42
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.4
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,24.0
542036,New St Ferndale,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.24
542036,New St Ferndale,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
542036,New St Ferndale,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
542036,New St Ferndale,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.52
542036,New St Ferndale,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542036,New St Ferndale,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,11.51
542036,New St Ferndale,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,20.05
542036,New St Ferndale,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,23.65
542036,New St Ferndale,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,40.9
542036,New St Ferndale,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
542036,New St Ferndale,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,86.4
542036,New St Ferndale,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,101.9
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.75
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.98
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.81
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,40.0,N Current (RMS),A,14.2
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,30.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.73
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.68
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.68
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.08
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.29
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,24.1
542036,New St Ferndale,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
542036,New St Ferndale,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
542036,New St Ferndale,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
542036,New St Ferndale,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.27
542036,New St Ferndale,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
542036,New St Ferndale,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542036,New St Ferndale,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,5.2
542036,New St Ferndale,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,17.17
542036,New St Ferndale,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,19.73
542036,New St Ferndale,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,42.3
542036,New St Ferndale,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,74.3
542036,New St Ferndale,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.59
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.84
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,40.0,N Current (RMS),A,15.7
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.64
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,30.0,N Current (RMS),A,13.5
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.82
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.82
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.08
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.28
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,24.2
542036,New St Ferndale,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
542036,New St Ferndale,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
542036,New St Ferndale,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
542036,New St Ferndale,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.27
542036,New St Ferndale,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542036,New St Ferndale,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,7.31
542036,New St Ferndale,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,16.18
542036,New St Ferndale,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,19.04
542036,New St Ferndale,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,41.0
542036,New St Ferndale,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,48.1
542036,New St Ferndale,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
542036,New St Ferndale,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,82.9
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.06
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.31
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.04
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,40.0,N Current (RMS),A,13.2
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.76
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.79
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.88
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.7
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.29
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,24.3
542036,New St Ferndale,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
542036,New St Ferndale,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
542036,New St Ferndale,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
542036,New St Ferndale,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.06
542036,New St Ferndale,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
542036,New St Ferndale,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542036,New St Ferndale,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,5.15
542036,New St Ferndale,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,15.48
542036,New St Ferndale,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,18.15
542036,New St Ferndale,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,41.7
542036,New St Ferndale,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,67.9
542036,New St Ferndale,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,79.1
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.73
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.09
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,40.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,30.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.5
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.29
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.45
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.08
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,20.0,N Current (RMS),A,34.8
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,24.4
542036,New St Ferndale,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
542036,New St Ferndale,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
542036,New St Ferndale,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
542036,New St Ferndale,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.38
542036,New St Ferndale,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
542036,New St Ferndale,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542036,New St Ferndale,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,4.93
542036,New St Ferndale,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,14.81
542036,New St Ferndale,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,18.88
542036,New St Ferndale,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,49.9
542036,New St Ferndale,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,64.4
542036,New St Ferndale,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,82.4
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.99
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.38
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.1
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,40.0,N Current (RMS),A,13.2
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.83
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,30.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.47
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.75
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.14
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,20.0,N Current (RMS),A,30.3
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,9.8
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,24.5
542036,New St Ferndale,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
542036,New St Ferndale,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
542036,New St Ferndale,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
542036,New St Ferndale,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.09
542036,New St Ferndale,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
542036,New St Ferndale,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542036,New St Ferndale,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,4.79
542036,New St Ferndale,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,14.66
542036,New St Ferndale,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,19.89
542036,New St Ferndale,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,47.3
542036,New St Ferndale,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
542036,New St Ferndale,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,85.9
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.91
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.71
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,40.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.67
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.91
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.92
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.24
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.39
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,20.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,8.2
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,24.5
542036,New St Ferndale,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
542036,New St Ferndale,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
542036,New St Ferndale,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
542036,New St Ferndale,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.51
542036,New St Ferndale,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
542036,New St Ferndale,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542036,New St Ferndale,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,4.57
542036,New St Ferndale,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,14.65
542036,New St Ferndale,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,17.83
542036,New St Ferndale,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,41.7
542036,New St Ferndale,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,64.3
542036,New St Ferndale,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,77.8
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.15
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.42
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,40.0,N Current (RMS),A,14.0
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.28
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,30.0,N Current (RMS),A,8.9
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.57
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.45
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
