Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,7.6
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
542036,New St Ferndale,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,24.6
542036,New St Ferndale,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
542036,New St Ferndale,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
542036,New St Ferndale,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
542036,New St Ferndale,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
542036,New St Ferndale,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542036,New St Ferndale,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,6.17
542036,New St Ferndale,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,16.04
542036,New St Ferndale,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,17.31
542036,New St Ferndale,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,36.4
542036,New St Ferndale,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,69.4
542036,New St Ferndale,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,75.7
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.99
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.74
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,40.0,N Current (RMS),A,13.3
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,30.0,N Current (RMS),A,8.6
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.56
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.53
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,8.1
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,24.7
542036,New St Ferndale,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
542036,New St Ferndale,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
542036,New St Ferndale,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
542036,New St Ferndale,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.19
542036,New St Ferndale,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542036,New St Ferndale,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,5.89
542036,New St Ferndale,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,15.38
542036,New St Ferndale,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,16.52
542036,New St Ferndale,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,36.1
542036,New St Ferndale,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,66.3
542036,New St Ferndale,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.33
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.58
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.13
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,40.0,N Current (RMS),A,13.8
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.47
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.8
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.65
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.39
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.14
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,7.4
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,24.7
542036,New St Ferndale,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
542036,New St Ferndale,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
542036,New St Ferndale,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
542036,New St Ferndale,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.34
542036,New St Ferndale,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
542036,New St Ferndale,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,5.4
542036,New St Ferndale,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,17.11
542036,New St Ferndale,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,16.27
542036,New St Ferndale,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,36.2
542036,New St Ferndale,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
542036,New St Ferndale,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,72.2
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.29
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.81
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,40.0,N Current (RMS),A,16.0
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.29
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,30.0,N Current (RMS),A,8.9
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.7
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.31
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.58
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.89
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
542036,New St Ferndale,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
542036,New St Ferndale,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
542036,New St Ferndale,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.81
542036,New St Ferndale,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
542036,New St Ferndale,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,6.39
542036,New St Ferndale,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,17.18
542036,New St Ferndale,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,16.48
542036,New St Ferndale,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,38.4
542036,New St Ferndale,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,74.3
542036,New St Ferndale,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,73.2
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.16
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.96
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,40.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.02
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.73
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.35
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,24.9
542036,New St Ferndale,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
542036,New St Ferndale,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
542036,New St Ferndale,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
542036,New St Ferndale,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.19
542036,New St Ferndale,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542036,New St Ferndale,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,4.83
542036,New St Ferndale,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,16.62
542036,New St Ferndale,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,17.58
542036,New St Ferndale,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,38.4
542036,New St Ferndale,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
542036,New St Ferndale,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,76.9
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.11
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.12
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,40.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.9
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,30.0,N Current (RMS),A,8.6
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.56
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.22
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.44
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.06
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,24.9
542036,New St Ferndale,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
542036,New St Ferndale,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
542036,New St Ferndale,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
542036,New St Ferndale,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
542036,New St Ferndale,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.63
542036,New St Ferndale,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542036,New St Ferndale,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,5.68
542036,New St Ferndale,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,18.28
542036,New St Ferndale,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,18.76
542036,New St Ferndale,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,39.5
542036,New St Ferndale,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,45.3
542036,New St Ferndale,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
542036,New St Ferndale,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,81.9
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.69
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.61
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,40.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.24
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,30.0,N Current (RMS),A,8.9
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.47
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.17
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.96
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,25.0
542036,New St Ferndale,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
542036,New St Ferndale,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
542036,New St Ferndale,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
542036,New St Ferndale,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
542036,New St Ferndale,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.01
542036,New St Ferndale,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542036,New St Ferndale,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,5.96
542036,New St Ferndale,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,17.47
542036,New St Ferndale,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,18.76
542036,New St Ferndale,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,40.8
542036,New St Ferndale,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,44.1
542036,New St Ferndale,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,75.2
542036,New St Ferndale,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.77
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.12
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,40.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.34
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,30.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.43
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.38
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.04
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.06
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,25.0
542036,New St Ferndale,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
542036,New St Ferndale,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
542036,New St Ferndale,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
542036,New St Ferndale,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
542036,New St Ferndale,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.13
542036,New St Ferndale,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542036,New St Ferndale,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,4.41
542036,New St Ferndale,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,18.11
542036,New St Ferndale,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,19.21
542036,New St Ferndale,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,42.2
542036,New St Ferndale,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
542036,New St Ferndale,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.84
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.41
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,40.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.3
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.97
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,30.0,N Current (RMS),A,14.3
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.27
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.01
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.73
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,9.1
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,25.1
542036,New St Ferndale,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
542036,New St Ferndale,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
542036,New St Ferndale,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
542036,New St Ferndale,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
542036,New St Ferndale,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
542036,New St Ferndale,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.37
542036,New St Ferndale,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
542036,New St Ferndale,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,5.01
542036,New St Ferndale,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,17.84
542036,New St Ferndale,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,19.9
542036,New St Ferndale,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,43.9
542036,New St Ferndale,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
542036,New St Ferndale,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,86.8
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.33
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.02
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.65
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,40.0,N Current (RMS),A,13.6
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.58
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,30.0,N Current (RMS),A,16.9
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.99
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.4
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.63
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.19
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,25.2
542036,New St Ferndale,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
542036,New St Ferndale,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
542036,New St Ferndale,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
542036,New St Ferndale,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
542036,New St Ferndale,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
542036,New St Ferndale,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.86
542036,New St Ferndale,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
542036,New St Ferndale,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,6.03
542036,New St Ferndale,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,17.95
542036,New St Ferndale,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,20.05
542036,New St Ferndale,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,46.1
542036,New St Ferndale,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,77.8
542036,New St Ferndale,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.61
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.07
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,40.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,30.0,N Current (RMS),A,10.5
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
