Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.06
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.32
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.27
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
542036,New St Ferndale,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
542036,New St Ferndale,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
542036,New St Ferndale,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
542036,New St Ferndale,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
542036,New St Ferndale,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
542036,New St Ferndale,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.34
542036,New St Ferndale,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
542036,New St Ferndale,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,5.99
542036,New St Ferndale,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,18.01
542036,New St Ferndale,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,18.41
542036,New St Ferndale,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,43.5
542036,New St Ferndale,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,77.8
542036,New St Ferndale,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.21
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.56
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,40.0,N Current (RMS),A,15.5
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.32
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.65
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.89
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.57
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,20.5
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
542036,New St Ferndale,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
542036,New St Ferndale,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
542036,New St Ferndale,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
542036,New St Ferndale,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
542036,New St Ferndale,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.61
542036,New St Ferndale,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542036,New St Ferndale,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
542036,New St Ferndale,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,5.51
542036,New St Ferndale,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,17.28
542036,New St Ferndale,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,19.12
542036,New St Ferndale,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,45.3
542036,New St Ferndale,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,74.9
542036,New St Ferndale,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,84.1
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.12
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.96
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,40.0,N Current (RMS),A,14.2
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.44
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,30.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.16
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.63
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.95
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
542036,New St Ferndale,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
542036,New St Ferndale,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
542036,New St Ferndale,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
542036,New St Ferndale,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
542036,New St Ferndale,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.57
542036,New St Ferndale,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
542036,New St Ferndale,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,5.81
542036,New St Ferndale,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,17.83
542036,New St Ferndale,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,18.88
542036,New St Ferndale,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,43.5
542036,New St Ferndale,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
542036,New St Ferndale,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.76
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.12
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,40.0,N Current (RMS),A,13.9
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,30.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.38
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.82
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.75
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.73
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
542036,New St Ferndale,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
542036,New St Ferndale,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
542036,New St Ferndale,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
542036,New St Ferndale,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
542036,New St Ferndale,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.99
542036,New St Ferndale,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
542036,New St Ferndale,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,5.88
542036,New St Ferndale,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,17.69
542036,New St Ferndale,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,18.44
542036,New St Ferndale,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,44.3
542036,New St Ferndale,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
542036,New St Ferndale,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,81.1
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.98
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.01
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.57
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,40.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.26
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.18
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.78
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.18
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.52
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
542036,New St Ferndale,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,25.5
542036,New St Ferndale,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
542036,New St Ferndale,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
542036,New St Ferndale,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
542036,New St Ferndale,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
542036,New St Ferndale,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
542036,New St Ferndale,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.45
542036,New St Ferndale,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
542036,New St Ferndale,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,8.08
542036,New St Ferndale,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,18.51
542036,New St Ferndale,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,18.07
542036,New St Ferndale,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,43.3
542036,New St Ferndale,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
542036,New St Ferndale,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
542036,New St Ferndale,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,79.7
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.11
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.51
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.86
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,40.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,30.0,N Current (RMS),A,9.8
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.39
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.16
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.09
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.91
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,25.6
542036,New St Ferndale,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
542036,New St Ferndale,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
542036,New St Ferndale,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
542036,New St Ferndale,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
542036,New St Ferndale,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
542036,New St Ferndale,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.36
542036,New St Ferndale,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
542036,New St Ferndale,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,8.26
542036,New St Ferndale,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,18.72
542036,New St Ferndale,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,18.98
542036,New St Ferndale,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,45.0
542036,New St Ferndale,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
542036,New St Ferndale,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,82.6
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.98
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.62
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.74
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,40.0,N Current (RMS),A,15.1
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.49
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.3
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.97
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.83
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.72
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,23.7
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
542036,New St Ferndale,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
542036,New St Ferndale,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
542036,New St Ferndale,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
542036,New St Ferndale,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
542036,New St Ferndale,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.37
542036,New St Ferndale,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
542036,New St Ferndale,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542036,New St Ferndale,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,5.91
542036,New St Ferndale,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,17.91
542036,New St Ferndale,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,19.14
542036,New St Ferndale,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,45.8
542036,New St Ferndale,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
542036,New St Ferndale,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,83.8
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.68
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.22
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,40.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.05
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,30.0,N Current (RMS),A,12.9
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.07
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.64
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.28
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.29
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,38.2
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,11.9
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,25.6
542036,New St Ferndale,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
542036,New St Ferndale,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
542036,New St Ferndale,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
542036,New St Ferndale,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
542036,New St Ferndale,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
542036,New St Ferndale,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.02
542036,New St Ferndale,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
542036,New St Ferndale,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
542036,New St Ferndale,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,5.95
542036,New St Ferndale,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,15.05
542036,New St Ferndale,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,18.36
542036,New St Ferndale,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,57.6
542036,New St Ferndale,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,66.1
542036,New St Ferndale,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,80.7
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.49
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.08
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,40.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,30.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.21
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.72
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.46
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,40.8
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,13.3
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,25.7
542036,New St Ferndale,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
542036,New St Ferndale,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
542036,New St Ferndale,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
542036,New St Ferndale,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
542036,New St Ferndale,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
542036,New St Ferndale,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.42
542036,New St Ferndale,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542036,New St Ferndale,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542036,New St Ferndale,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,6.79
542036,New St Ferndale,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,16.15
542036,New St Ferndale,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,18.64
542036,New St Ferndale,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,59.8
542036,New St Ferndale,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
542036,New St Ferndale,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,81.7
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.9
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.73
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,40.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.31
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.49
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.58
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.46
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,47.1
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,25.9
542036,New St Ferndale,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
542036,New St Ferndale,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
542036,New St Ferndale,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
542036,New St Ferndale,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
542036,New St Ferndale,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
542036,New St Ferndale,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
542036,New St Ferndale,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
542036,New St Ferndale,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
542036,New St Ferndale,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,6.36
542036,New St Ferndale,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,16.76
542036,New St Ferndale,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,19.31
542036,New St Ferndale,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,64.1
542036,New St Ferndale,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,73.6
542036,New St Ferndale,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.28
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.93
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,40.0,N Current (RMS),A,14.9
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
