Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.53
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.24
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.33
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.23
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.32
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,49.8
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,26.0
542036,New St Ferndale,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
542036,New St Ferndale,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
542036,New St Ferndale,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
542036,New St Ferndale,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
542036,New St Ferndale,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
542036,New St Ferndale,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.65
542036,New St Ferndale,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542036,New St Ferndale,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
542036,New St Ferndale,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,5.89
542036,New St Ferndale,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,17.64
542036,New St Ferndale,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,18.91
542036,New St Ferndale,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,63.5
542036,New St Ferndale,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
542036,New St Ferndale,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,84.1
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.07
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.74
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.78
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,40.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,30.0,N Current (RMS),A,12.1
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.46
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.81
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.16
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
542036,New St Ferndale,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
542036,New St Ferndale,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
542036,New St Ferndale,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
542036,New St Ferndale,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
542036,New St Ferndale,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.07
542036,New St Ferndale,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
542036,New St Ferndale,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,8.66
542036,New St Ferndale,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,19.5
542036,New St Ferndale,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,19.44
542036,New St Ferndale,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,52.0
542036,New St Ferndale,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,84.6
542036,New St Ferndale,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.77
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.16
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.87
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,40.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.46
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.53
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,30.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.69
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.74
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.75
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.92
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,23.4
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
542036,New St Ferndale,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
542036,New St Ferndale,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
542036,New St Ferndale,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
542036,New St Ferndale,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
542036,New St Ferndale,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.24
542036,New St Ferndale,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
542036,New St Ferndale,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,6.61
542036,New St Ferndale,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,20.91
542036,New St Ferndale,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,19.66
542036,New St Ferndale,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,46.2
542036,New St Ferndale,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,89.9
542036,New St Ferndale,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,86.7
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.9
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.05
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,40.0,N Current (RMS),A,14.3
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.25
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.81
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.06
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.48
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.2
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,26.8
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
542036,New St Ferndale,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
542036,New St Ferndale,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
542036,New St Ferndale,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
542036,New St Ferndale,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
542036,New St Ferndale,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.53
542036,New St Ferndale,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542036,New St Ferndale,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,7.52
542036,New St Ferndale,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,22.62
542036,New St Ferndale,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,20.16
542036,New St Ferndale,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,50.2
542036,New St Ferndale,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
542036,New St Ferndale,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,97.5
542036,New St Ferndale,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,88.9
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.12
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.71
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.88
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,40.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.36
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.2
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,30.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.64
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.3
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.14
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.19
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,26.6
542036,New St Ferndale,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
542036,New St Ferndale,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
542036,New St Ferndale,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
542036,New St Ferndale,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
542036,New St Ferndale,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
542036,New St Ferndale,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.91
542036,New St Ferndale,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
542036,New St Ferndale,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,6.37
542036,New St Ferndale,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,21.13
542036,New St Ferndale,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,20.85
542036,New St Ferndale,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,49.9
542036,New St Ferndale,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
542036,New St Ferndale,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,91.0
542036,New St Ferndale,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,91.3
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.1
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.14
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.03
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,40.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.76
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.46
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.2
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.53
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.91
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.06
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.87
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,24.9
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.21
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
542036,New St Ferndale,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
542036,New St Ferndale,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
542036,New St Ferndale,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
542036,New St Ferndale,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
542036,New St Ferndale,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.64
542036,New St Ferndale,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
542036,New St Ferndale,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,8.25
542036,New St Ferndale,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,25.46
542036,New St Ferndale,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,21.31
542036,New St Ferndale,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,52.3
542036,New St Ferndale,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,109.1
542036,New St Ferndale,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,93.7
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.67
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.52
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.61
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,40.0,N Current (RMS),A,15.9
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.25
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,30.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.73
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.87
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.95
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.03
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.63
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
542036,New St Ferndale,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
542036,New St Ferndale,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
542036,New St Ferndale,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
542036,New St Ferndale,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
542036,New St Ferndale,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.04
542036,New St Ferndale,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
542036,New St Ferndale,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,7.51
542036,New St Ferndale,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,26.7
542036,New St Ferndale,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,24.53
542036,New St Ferndale,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,54.9
542036,New St Ferndale,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,114.5
542036,New St Ferndale,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,107.9
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.24
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.59
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.04
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,40.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.36
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.68
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.98
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,30.0,N Current (RMS),A,34.3
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.1
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.52
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.86
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.72
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,28.7
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,14.1
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,27.0
542036,New St Ferndale,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
542036,New St Ferndale,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
542036,New St Ferndale,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
542036,New St Ferndale,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
542036,New St Ferndale,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
542036,New St Ferndale,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.74
542036,New St Ferndale,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542036,New St Ferndale,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,9.53
542036,New St Ferndale,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,30.71
542036,New St Ferndale,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,30.53
542036,New St Ferndale,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,63.8
542036,New St Ferndale,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
542036,New St Ferndale,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,130.2
542036,New St Ferndale,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,132.6
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.43
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.19
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.94
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,40.0,N Current (RMS),A,14.5
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.66
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.64
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,30.0,N Current (RMS),A,13.5
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.94
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.26
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.57
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.68
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,25.9
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.91
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,16.9
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,27.2
542036,New St Ferndale,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
542036,New St Ferndale,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
542036,New St Ferndale,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
542036,New St Ferndale,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
542036,New St Ferndale,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
542036,New St Ferndale,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.9
542036,New St Ferndale,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
542036,New St Ferndale,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,7.29
542036,New St Ferndale,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,27.85
542036,New St Ferndale,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,28.17
542036,New St Ferndale,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,59.4
542036,New St Ferndale,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,60.8
542036,New St Ferndale,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,118.3
542036,New St Ferndale,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,122.1
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.89
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.51
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.43
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,40.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.87
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.17
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.6
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,30.0,N Current (RMS),A,14.0
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.23
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.52
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.54
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.67
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.62
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
542036,New St Ferndale,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
542036,New St Ferndale,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
542036,New St Ferndale,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
542036,New St Ferndale,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.1
542036,New St Ferndale,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542036,New St Ferndale,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,10.23
542036,New St Ferndale,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,29.56
542036,New St Ferndale,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,28.32
