Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,59.5
542036,New St Ferndale,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
542036,New St Ferndale,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,125.3
542036,New St Ferndale,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,122.5
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.68
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.27
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,40.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.42
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.78
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,30.0,N Current (RMS),A,13.7
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.32
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.91
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.12
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.2
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,30.8
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.1
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.9
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.6
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.76
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
542036,New St Ferndale,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
542036,New St Ferndale,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
542036,New St Ferndale,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
542036,New St Ferndale,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.23
542036,New St Ferndale,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
542036,New St Ferndale,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,8.83
542036,New St Ferndale,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,30.66
542036,New St Ferndale,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,29.73
542036,New St Ferndale,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,59.6
542036,New St Ferndale,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,69.2
542036,New St Ferndale,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,130.3
542036,New St Ferndale,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,128.6
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.73
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.97
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.94
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,40.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.03
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.78
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,30.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.86
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.81
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.31
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.37
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,43.8
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,83.9
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.6
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
542036,New St Ferndale,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
542036,New St Ferndale,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
542036,New St Ferndale,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
542036,New St Ferndale,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
542036,New St Ferndale,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.6
542036,New St Ferndale,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542036,New St Ferndale,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,10.35
542036,New St Ferndale,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,37.59
542036,New St Ferndale,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,28.68
542036,New St Ferndale,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,71.5
542036,New St Ferndale,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
542036,New St Ferndale,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,160.5
542036,New St Ferndale,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,124.5
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.14
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.46
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.98
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,40.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.58
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.54
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.83
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,30.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.03
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.16
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.28
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.73
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,40.4
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,76.3
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.77
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.83
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
542036,New St Ferndale,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
542036,New St Ferndale,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
542036,New St Ferndale,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
542036,New St Ferndale,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.36
542036,New St Ferndale,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
542036,New St Ferndale,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,8.06
542036,New St Ferndale,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,38.05
542036,New St Ferndale,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,29.37
542036,New St Ferndale,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,73.9
542036,New St Ferndale,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
542036,New St Ferndale,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,160.1
542036,New St Ferndale,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,127.0
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.39
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.31
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.97
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,40.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.73
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.12
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,30.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.52
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.26
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.07
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.61
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.9
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.5
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.06
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.81
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.07
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,27.8
542036,New St Ferndale,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
542036,New St Ferndale,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
542036,New St Ferndale,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
542036,New St Ferndale,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
542036,New St Ferndale,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.21
542036,New St Ferndale,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
542036,New St Ferndale,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,16.1
542036,New St Ferndale,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,36.93
542036,New St Ferndale,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,35.78
542036,New St Ferndale,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,64.4
542036,New St Ferndale,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,90.4
542036,New St Ferndale,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,155.1
542036,New St Ferndale,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,153.4
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.32
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.21
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.97
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,40.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.23
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.78
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.45
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,30.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.61
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.16
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.63
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.63
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.6
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.04
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
542036,New St Ferndale,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
542036,New St Ferndale,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
542036,New St Ferndale,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
542036,New St Ferndale,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.69
542036,New St Ferndale,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
542036,New St Ferndale,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,8.21
542036,New St Ferndale,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,33.67
542036,New St Ferndale,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,33.41
542036,New St Ferndale,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,64.0
542036,New St Ferndale,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,68.7
542036,New St Ferndale,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,141.5
542036,New St Ferndale,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,143.6
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.13
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.19
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.87
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,40.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.38
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.09
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.47
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,30.0,N Current (RMS),A,25.0
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,53.9
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.97
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.7
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.71
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.22
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,32.9
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.5
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.1
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,28.1
542036,New St Ferndale,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
542036,New St Ferndale,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
542036,New St Ferndale,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
542036,New St Ferndale,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
542036,New St Ferndale,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.81
542036,New St Ferndale,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
542036,New St Ferndale,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,10.31
542036,New St Ferndale,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,31.51
542036,New St Ferndale,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,37.65
542036,New St Ferndale,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,71.8
542036,New St Ferndale,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,74.9
542036,New St Ferndale,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,133.6
542036,New St Ferndale,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,160.6
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.58
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.23
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.19
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,40.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.55
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.34
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,30.0,N Current (RMS),A,23.4
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.5
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.97
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.09
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.71
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,33.3
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.7
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,63.2
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,28.2
542036,New St Ferndale,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
542036,New St Ferndale,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
542036,New St Ferndale,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
542036,New St Ferndale,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.17
542036,New St Ferndale,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
542036,New St Ferndale,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,8.98
542036,New St Ferndale,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,35.84
542036,New St Ferndale,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,32.27
542036,New St Ferndale,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,65.6
542036,New St Ferndale,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
542036,New St Ferndale,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,151.4
542036,New St Ferndale,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,138.7
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.66
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.34
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.36
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,40.0,N Current (RMS),A,15.4
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.65
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.49
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.74
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.36
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.6
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.78
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,33.5
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.5
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.88
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,28.3
542036,New St Ferndale,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
542036,New St Ferndale,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
542036,New St Ferndale,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
542036,New St Ferndale,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.62
542036,New St Ferndale,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542036,New St Ferndale,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,9.98
542036,New St Ferndale,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,33.26
542036,New St Ferndale,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,31.51
542036,New St Ferndale,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,60.9
542036,New St Ferndale,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,69.4
542036,New St Ferndale,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,140.5
542036,New St Ferndale,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,135.2
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.19
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.66
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.4
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,40.0,N Current (RMS),A,25.2
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.73
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.87
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.88
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,30.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.36
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.67
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.42
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.47
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,33.8
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,62.8
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.2
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,63.4
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.84
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,24.6
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,28.4
542036,New St Ferndale,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
542036,New St Ferndale,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
542036,New St Ferndale,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
542036,New St Ferndale,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.34
542036,New St Ferndale,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
542036,New St Ferndale,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,12.01
542036,New St Ferndale,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,37.09
542036,New St Ferndale,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,31.58
542036,New St Ferndale,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,62.9
542036,New St Ferndale,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
542036,New St Ferndale,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,156.3
542036,New St Ferndale,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,136.6
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.49
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.18
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.37
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,40.0,N Current (RMS),A,22.1
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.06
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.51
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.94
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,30.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.35
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.44
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.22
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.7
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,38.4
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,66.5
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,79.4
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,67.1
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.66
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,35.0
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
