Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,28.5
542036,New St Ferndale,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
542036,New St Ferndale,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
542036,New St Ferndale,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
542036,New St Ferndale,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.88
542036,New St Ferndale,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
542036,New St Ferndale,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,13.49
542036,New St Ferndale,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,37.57
542036,New St Ferndale,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,37.68
542036,New St Ferndale,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,64.0
542036,New St Ferndale,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,85.7
542036,New St Ferndale,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,159.3
542036,New St Ferndale,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,161.2
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.13
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.04
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.48
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,40.0,N Current (RMS),A,27.5
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.28
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.7
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,30.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.78
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.39
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.4
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.8
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,39.9
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.6
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,90.6
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,59.1
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.63
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.98
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,28.7
542036,New St Ferndale,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
542036,New St Ferndale,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
542036,New St Ferndale,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
542036,New St Ferndale,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.83
542036,New St Ferndale,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
542036,New St Ferndale,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,15.02
542036,New St Ferndale,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,44.77
542036,New St Ferndale,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,28.44
542036,New St Ferndale,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,77.5
542036,New St Ferndale,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
542036,New St Ferndale,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,187.5
542036,New St Ferndale,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,122.3
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.49
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.49
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.44
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,40.0,N Current (RMS),A,16.3
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.37
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.05
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.12
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,30.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.07
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.85
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.21
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.27
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,35.4
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.5
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,78.0
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.1
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.68
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,28.8
542036,New St Ferndale,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
542036,New St Ferndale,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
542036,New St Ferndale,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
542036,New St Ferndale,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.79
542036,New St Ferndale,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
542036,New St Ferndale,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,5.91
542036,New St Ferndale,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,39.49
542036,New St Ferndale,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,31.52
542036,New St Ferndale,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,75.2
542036,New St Ferndale,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,64.9
542036,New St Ferndale,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,167.4
542036,New St Ferndale,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,134.9
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.83
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.36
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.55
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,40.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.28
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.59
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.97
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.69
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.61
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.72
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.85
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,30.7
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.8
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.85
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,21.7
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,28.8
542036,New St Ferndale,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
542036,New St Ferndale,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
542036,New St Ferndale,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
542036,New St Ferndale,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.45
542036,New St Ferndale,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
542036,New St Ferndale,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,6.27
542036,New St Ferndale,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,35.89
542036,New St Ferndale,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,34.22
542036,New St Ferndale,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,70.5
542036,New St Ferndale,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,64.4
542036,New St Ferndale,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,152.0
542036,New St Ferndale,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,146.3
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.57
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.03
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.15
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,40.0,N Current (RMS),A,16.9
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.75
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.81
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,30.0,N Current (RMS),A,16.5
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.01
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.01
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.33
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.95
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,29.7
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.9
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.0
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.52
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
542036,New St Ferndale,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
542036,New St Ferndale,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
542036,New St Ferndale,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.46
542036,New St Ferndale,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542036,New St Ferndale,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,10.28
542036,New St Ferndale,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,36.12
542036,New St Ferndale,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,35.43
542036,New St Ferndale,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,63.0
542036,New St Ferndale,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
542036,New St Ferndale,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,152.9
542036,New St Ferndale,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,151.4
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.14
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.17
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.43
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,40.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.34
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.94
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.5
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.52
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.17
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.26
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.48
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,30.9
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.2
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.3
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.7
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,16.0
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
542036,New St Ferndale,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
542036,New St Ferndale,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
542036,New St Ferndale,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.53
542036,New St Ferndale,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
542036,New St Ferndale,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,7.04
542036,New St Ferndale,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,32.57
542036,New St Ferndale,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,32.97
542036,New St Ferndale,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,62.2
542036,New St Ferndale,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
542036,New St Ferndale,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,137.8
542036,New St Ferndale,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,141.9
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.33
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.43
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.37
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,40.0,N Current (RMS),A,33.9
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.4
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.3
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.35
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,30.0,N Current (RMS),A,36.0
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,62.5
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,17.73
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-8.76
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.64
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.83
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,42.9
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,84.3
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,85.2
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.63
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
542036,New St Ferndale,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
542036,New St Ferndale,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
542036,New St Ferndale,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,18.14
542036,New St Ferndale,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542036,New St Ferndale,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,3.78
542036,New St Ferndale,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,26.9
542036,New St Ferndale,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,49.17
542036,New St Ferndale,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,115.9
542036,New St Ferndale,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,81.3
542036,New St Ferndale,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,114.9
542036,New St Ferndale,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,210.1
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.84
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.11
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.08
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,40.0,N Current (RMS),A,36.0
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.95
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.43
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,30.0,N Current (RMS),A,27.4
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,59.0
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,16.66
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-8.28
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.33
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.77
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,42.4
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,79.2
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,80.0
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.34
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
542036,New St Ferndale,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
542036,New St Ferndale,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
542036,New St Ferndale,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
542036,New St Ferndale,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,16.81
542036,New St Ferndale,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542036,New St Ferndale,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,2.1
542036,New St Ferndale,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,27.54
542036,New St Ferndale,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,48.61
542036,New St Ferndale,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,111.1
542036,New St Ferndale,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,72.9
542036,New St Ferndale,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,117.7
542036,New St Ferndale,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,206.2
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.46
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.27
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.88
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,40.0,N Current (RMS),A,27.2
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.49
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.83
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.31
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,30.0,N Current (RMS),A,30.6
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,65.0
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,17.38
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-8.56
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.15
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.55
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,47.1
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,82.0
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,81.2
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,83.0
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
542036,New St Ferndale,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
542036,New St Ferndale,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
542036,New St Ferndale,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,18.31
542036,New St Ferndale,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,5.24
542036,New St Ferndale,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,35.28
542036,New St Ferndale,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,48.66
542036,New St Ferndale,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,106.7
542036,New St Ferndale,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
542036,New St Ferndale,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,148.9
542036,New St Ferndale,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,206.0
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.74
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.26
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,40.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.22
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.02
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.82
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,30.0,N Current (RMS),A,15.5
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.18
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.97
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,22.79
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.95
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,52.6
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,67.4
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,97.0
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,68.1
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
542036,New St Ferndale,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
542036,New St Ferndale,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
542036,New St Ferndale,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.33
542036,New St Ferndale,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
542036,New St Ferndale,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,6.83
542036,New St Ferndale,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,39.08
542036,New St Ferndale,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,30.03
542036,New St Ferndale,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,75.3
542036,New St Ferndale,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
542036,New St Ferndale,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,165.3
542036,New St Ferndale,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,129.0
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.94
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.34
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.92
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,40.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.63
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.81
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.11
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,30.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,16.75
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-8.4
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,23.9
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.82
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,44.8
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,79.6
