Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,101.4
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,80.4
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.27
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,29.2
542036,New St Ferndale,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
542036,New St Ferndale,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
542036,New St Ferndale,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
542036,New St Ferndale,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,18.24
542036,New St Ferndale,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542036,New St Ferndale,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,5.1
542036,New St Ferndale,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,38.0
542036,New St Ferndale,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,33.11
542036,New St Ferndale,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,64.3
542036,New St Ferndale,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,81.9
542036,New St Ferndale,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,160.5
542036,New St Ferndale,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,141.7
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.08
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.44
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.7
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,40.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.43
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.74
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.71
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,30.0,N Current (RMS),A,15.3
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.16
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.57
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,23.67
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.62
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,46.5
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.0
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,101.5
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,67.6
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.3
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,31.7
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
542036,New St Ferndale,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
542036,New St Ferndale,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
542036,New St Ferndale,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,15.28
542036,New St Ferndale,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542036,New St Ferndale,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,5.9
542036,New St Ferndale,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,39.34
542036,New St Ferndale,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,36.34
542036,New St Ferndale,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,72.2
542036,New St Ferndale,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
542036,New St Ferndale,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,167.5
542036,New St Ferndale,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,156.8
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.1
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.06
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.58
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,40.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.29
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.33
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.6
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,30.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.58
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.0
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,26.43
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.91
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,59.6
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.8
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,114.2
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,64.4
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,24.6
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
542036,New St Ferndale,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
542036,New St Ferndale,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
542036,New St Ferndale,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,15.03
542036,New St Ferndale,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542036,New St Ferndale,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,9.41
542036,New St Ferndale,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,40.96
542036,New St Ferndale,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,33.78
542036,New St Ferndale,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,76.2
542036,New St Ferndale,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,76.2
542036,New St Ferndale,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,175.1
542036,New St Ferndale,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,146.0
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.03
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.18
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.91
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,40.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.73
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.7
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.62
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,30.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.27
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.47
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.58
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.77
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,36.1
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,66.9
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.6
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,67.6
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.12
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,28.2
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,29.2
542036,New St Ferndale,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
542036,New St Ferndale,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
542036,New St Ferndale,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
542036,New St Ferndale,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,15.22
542036,New St Ferndale,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542036,New St Ferndale,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,5.42
542036,New St Ferndale,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,30.05
542036,New St Ferndale,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,35.41
542036,New St Ferndale,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,73.3
542036,New St Ferndale,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,69.6
542036,New St Ferndale,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,128.7
542036,New St Ferndale,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,151.7
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.1
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.52
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.87
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,40.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.93
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.19
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.76
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,30.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.64
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.57
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.5
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.78
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,28.2
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.9
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.8
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.5
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.49
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.83
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,29.2
542036,New St Ferndale,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
542036,New St Ferndale,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
542036,New St Ferndale,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
542036,New St Ferndale,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.63
542036,New St Ferndale,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542036,New St Ferndale,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,6.5
542036,New St Ferndale,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,34.71
542036,New St Ferndale,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,31.25
542036,New St Ferndale,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,66.2
542036,New St Ferndale,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
542036,New St Ferndale,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,147.6
542036,New St Ferndale,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,134.3
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.36
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.9
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.95
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,40.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.32
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.42
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,30.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.05
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.1
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.31
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,33.8
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.87
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
542036,New St Ferndale,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
542036,New St Ferndale,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
542036,New St Ferndale,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.11
542036,New St Ferndale,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542036,New St Ferndale,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,7.82
542036,New St Ferndale,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,36.4
542036,New St Ferndale,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,27.49
542036,New St Ferndale,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,65.2
542036,New St Ferndale,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,154.8
542036,New St Ferndale,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,118.7
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.5
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.71
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.64
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,40.0,N Current (RMS),A,20.7
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.46
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.97
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.51
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,30.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.56
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.8
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.17
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.19
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.7
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.33
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.4
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,46.6
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
542036,New St Ferndale,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
542036,New St Ferndale,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
542036,New St Ferndale,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
542036,New St Ferndale,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.37
542036,New St Ferndale,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542036,New St Ferndale,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,16.63
542036,New St Ferndale,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,38.18
542036,New St Ferndale,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,36.74
542036,New St Ferndale,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,60.4
542036,New St Ferndale,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,87.6
542036,New St Ferndale,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,162.6
542036,New St Ferndale,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,158.6
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.89
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.74
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.54
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,40.0,N Current (RMS),A,30.9
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.66
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.62
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.28
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.59
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.48
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.22
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,27.6
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.72
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,29.0
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
542036,New St Ferndale,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.06
542036,New St Ferndale,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.52
542036,New St Ferndale,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.58
542036,New St Ferndale,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542036,New St Ferndale,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,6.74
542036,New St Ferndale,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,38.96
542036,New St Ferndale,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,32.1
542036,New St Ferndale,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,79.4
542036,New St Ferndale,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,59.1
542036,New St Ferndale,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,166.7
542036,New St Ferndale,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,139.9
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.66
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.56
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.58
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,40.0,N Current (RMS),A,25.6
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.17
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.68
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,30.0,N Current (RMS),A,14.3
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.72
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.9
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,33.7
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.8
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.65
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.27
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
542036,New St Ferndale,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.2
542036,New St Ferndale,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.74
542036,New St Ferndale,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.01
542036,New St Ferndale,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
542036,New St Ferndale,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542036,New St Ferndale,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,9.57
542036,New St Ferndale,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,37.29
542036,New St Ferndale,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,27.22
542036,New St Ferndale,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,69.0
542036,New St Ferndale,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,57.5
542036,New St Ferndale,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,159.9
542036,New St Ferndale,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.09
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.26
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.54
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,40.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.59
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.1
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.54
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,30.0,N Current (RMS),A,15.1
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.81
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.21
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.93
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.39
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,36.6
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.1
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,25.3
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
542036,New St Ferndale,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
542036,New St Ferndale,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
542036,New St Ferndale,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.35
542036,New St Ferndale,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542036,New St Ferndale,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,14.63
542036,New St Ferndale,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,35.76
542036,New St Ferndale,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,29.47
542036,New St Ferndale,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,64.0
542036,New St Ferndale,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,74.9
542036,New St Ferndale,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,153.5
542036,New St Ferndale,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,127.7
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.0
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.11
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.56
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,40.0,N Current (RMS),A,16.3
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.71
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.02
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.18
