Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,30.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.5
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.78
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.25
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.92
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.76
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,35.0
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.2
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.62
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
542036,New St Ferndale,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.11
542036,New St Ferndale,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.6
542036,New St Ferndale,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.73
542036,New St Ferndale,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
542036,New St Ferndale,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,14.19
542036,New St Ferndale,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,31.59
542036,New St Ferndale,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,28.13
542036,New St Ferndale,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,58.1
542036,New St Ferndale,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,74.1
542036,New St Ferndale,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,135.9
542036,New St Ferndale,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,122.5
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.17
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.04
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.67
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,40.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.61
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.03
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.47
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,30.0,N Current (RMS),A,26.9
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,54.5
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.36
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.06
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.32
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,42.8
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,76.3
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.83
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,20.7
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
542036,New St Ferndale,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.74
542036,New St Ferndale,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
542036,New St Ferndale,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.65
542036,New St Ferndale,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542036,New St Ferndale,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,13.37
542036,New St Ferndale,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,36.23
542036,New St Ferndale,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,31.55
542036,New St Ferndale,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,67.3
542036,New St Ferndale,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,66.7
542036,New St Ferndale,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,155.4
542036,New St Ferndale,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,137.5
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.4
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.0
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.65
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,40.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.43
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.11
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.96
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,30.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.15
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.26
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.3
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.84
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.62
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,28.8
542036,New St Ferndale,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
542036,New St Ferndale,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.98
542036,New St Ferndale,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.24
542036,New St Ferndale,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.52
542036,New St Ferndale,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,12.2
542036,New St Ferndale,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,29.38
542036,New St Ferndale,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,29.07
542036,New St Ferndale,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,58.7
542036,New St Ferndale,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,62.5
542036,New St Ferndale,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,126.6
542036,New St Ferndale,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,126.3
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.46
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.37
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.83
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,40.0,N Current (RMS),A,16.9
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.9
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.67
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.47
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,30.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.41
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.24
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.22
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,31.6
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,28.7
542036,New St Ferndale,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
542036,New St Ferndale,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.11
542036,New St Ferndale,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.48
542036,New St Ferndale,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.05
542036,New St Ferndale,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,12.02
542036,New St Ferndale,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,33.11
542036,New St Ferndale,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,28.8
542036,New St Ferndale,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,61.8
542036,New St Ferndale,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,63.4
542036,New St Ferndale,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,142.6
542036,New St Ferndale,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.54
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.12
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.16
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,40.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.21
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.36
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.79
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,30.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.52
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.71
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.47
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.24
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,34.2
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.48
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,28.6
542036,New St Ferndale,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
542036,New St Ferndale,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
542036,New St Ferndale,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
542036,New St Ferndale,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.39
542036,New St Ferndale,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
542036,New St Ferndale,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,13.62
542036,New St Ferndale,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,34.55
542036,New St Ferndale,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,32.67
542036,New St Ferndale,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,60.5
542036,New St Ferndale,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,72.5
542036,New St Ferndale,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,147.8
542036,New St Ferndale,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,140.5
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.18
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.72
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.39
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,40.0,N Current (RMS),A,26.9
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.89
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.53
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.96
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,30.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.46
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.55
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.47
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,40.6
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.77
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,28.5
542036,New St Ferndale,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
542036,New St Ferndale,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
542036,New St Ferndale,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
542036,New St Ferndale,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.25
542036,New St Ferndale,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,13.62
542036,New St Ferndale,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,37.21
542036,New St Ferndale,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,28.59
542036,New St Ferndale,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,64.8
542036,New St Ferndale,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
542036,New St Ferndale,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,159.0
542036,New St Ferndale,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,124.3
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.88
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.4
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.22
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,40.0,N Current (RMS),A,26.0
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.09
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.51
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.38
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,30.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.05
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.91
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.03
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.2
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,34.8
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.5
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.75
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.37
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,28.4
542036,New St Ferndale,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
542036,New St Ferndale,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
542036,New St Ferndale,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
542036,New St Ferndale,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.98
542036,New St Ferndale,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,11.79
542036,New St Ferndale,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,40.69
542036,New St Ferndale,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,33.17
542036,New St Ferndale,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,68.8
542036,New St Ferndale,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,75.4
542036,New St Ferndale,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,172.9
542036,New St Ferndale,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,143.9
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.58
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.84
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.92
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,40.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.28
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.75
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.78
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,30.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.8
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.71
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.2
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.25
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,39.7
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.2
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,28.3
542036,New St Ferndale,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
542036,New St Ferndale,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
542036,New St Ferndale,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
542036,New St Ferndale,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.79
542036,New St Ferndale,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,14.86
542036,New St Ferndale,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,35.63
542036,New St Ferndale,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,26.16
542036,New St Ferndale,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,62.3
542036,New St Ferndale,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,74.8
542036,New St Ferndale,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,151.9
542036,New St Ferndale,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,113.3
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.46
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.18
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.04
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,40.0,N Current (RMS),A,20.5
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.66
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.14
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.01
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.0
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.18
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.5
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.04
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,31.6
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.87
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,28.2
542036,New St Ferndale,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.16
542036,New St Ferndale,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.26
542036,New St Ferndale,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.41
542036,New St Ferndale,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.01
542036,New St Ferndale,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,13.69
542036,New St Ferndale,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,38.7
542036,New St Ferndale,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,29.32
542036,New St Ferndale,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,58.2
542036,New St Ferndale,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,74.3
542036,New St Ferndale,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,165.5
542036,New St Ferndale,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,127.4
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.96
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.93
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.81
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,40.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.11
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.48
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.47
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,30.0,N Current (RMS),A,31.6
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.71
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.34
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.24
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.26
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,32.9
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.4
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.8
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
542036,New St Ferndale,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,28.1
542036,New St Ferndale,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.56
542036,New St Ferndale,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
542036,New St Ferndale,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.71
542036,New St Ferndale,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.8
542036,New St Ferndale,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,12.47
542036,New St Ferndale,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,40.43
542036,New St Ferndale,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,35.9
542036,New St Ferndale,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,60.2
542036,New St Ferndale,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,72.1
542036,New St Ferndale,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,172.6
542036,New St Ferndale,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,154.7
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.37
