Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.19
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.96
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,40.0,N Current (RMS),A,16.1
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.83
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.06
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.09
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,30.0,N Current (RMS),A,36.2
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,66.3
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.11
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.61
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.11
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,46.5
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,73.4
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.51
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.33
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
542036,New St Ferndale,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
542036,New St Ferndale,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
542036,New St Ferndale,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.24
542036,New St Ferndale,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,12.37
542036,New St Ferndale,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,39.87
542036,New St Ferndale,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,33.53
542036,New St Ferndale,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,78.6
542036,New St Ferndale,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,64.6
542036,New St Ferndale,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,170.1
542036,New St Ferndale,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,146.1
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.57
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.6
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.9
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,40.0,N Current (RMS),A,16.8
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.33
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.57
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.59
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,30.0,N Current (RMS),A,23.4
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.21
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.6
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.79
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.17
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,46.7
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,75.3
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.29
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,28.6
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
542036,New St Ferndale,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
542036,New St Ferndale,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
542036,New St Ferndale,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.42
542036,New St Ferndale,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,13.12
542036,New St Ferndale,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,38.25
542036,New St Ferndale,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,31.43
542036,New St Ferndale,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,63.5
542036,New St Ferndale,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
542036,New St Ferndale,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,161.2
542036,New St Ferndale,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,134.2
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.88
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.81
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.61
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,40.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.97
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.75
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.63
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,30.0,N Current (RMS),A,31.7
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,54.9
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.8
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.41
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.19
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.1
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,44.5
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,77.2
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.33
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,26.2
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,27.8
542036,New St Ferndale,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
542036,New St Ferndale,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
542036,New St Ferndale,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
542036,New St Ferndale,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.74
542036,New St Ferndale,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,12.15
542036,New St Ferndale,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,37.5
542036,New St Ferndale,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,35.67
542036,New St Ferndale,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,67.4
542036,New St Ferndale,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
542036,New St Ferndale,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,156.9
542036,New St Ferndale,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,150.7
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.24
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.81
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.35
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,40.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.94
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.32
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.07
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,30.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.06
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.65
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.45
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.06
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,52.4
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,83.8
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.97
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.21
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,35.0
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
542036,New St Ferndale,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
542036,New St Ferndale,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
542036,New St Ferndale,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.44
542036,New St Ferndale,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,13.24
542036,New St Ferndale,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,38.55
542036,New St Ferndale,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,32.7
542036,New St Ferndale,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,70.0
542036,New St Ferndale,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,67.6
542036,New St Ferndale,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,164.4
542036,New St Ferndale,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,139.0
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.42
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.07
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.28
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,40.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.19
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.34
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.15
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,30.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.65
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.32
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.77
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.79
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,34.2
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.3
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.63
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,31.1
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
542036,New St Ferndale,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
542036,New St Ferndale,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
542036,New St Ferndale,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.54
542036,New St Ferndale,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,11.01
542036,New St Ferndale,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,38.82
542036,New St Ferndale,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,31.1
542036,New St Ferndale,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,67.4
542036,New St Ferndale,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,63.6
542036,New St Ferndale,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,164.5
542036,New St Ferndale,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,133.8
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.34
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.4
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.2
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,40.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.61
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.64
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.2
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,30.0,N Current (RMS),A,15.9
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.45
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.2
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.79
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.93
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,31.3
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.74
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.06
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,38.8
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
542036,New St Ferndale,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
542036,New St Ferndale,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
542036,New St Ferndale,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.62
542036,New St Ferndale,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,10.41
542036,New St Ferndale,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,37.57
542036,New St Ferndale,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,35.4
542036,New St Ferndale,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,64.5
542036,New St Ferndale,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,64.6
542036,New St Ferndale,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,159.2
542036,New St Ferndale,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,151.6
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.35
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.56
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.88
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,40.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.94
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.58
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.75
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,30.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.65
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.28
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.35
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.38
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,26.8
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.9
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.73
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.21
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,32.3
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.5
542036,New St Ferndale,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
542036,New St Ferndale,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
542036,New St Ferndale,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
542036,New St Ferndale,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.25
542036,New St Ferndale,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,11.72
542036,New St Ferndale,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,38.23
542036,New St Ferndale,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,34.22
542036,New St Ferndale,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,65.6
542036,New St Ferndale,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,73.7
542036,New St Ferndale,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,162.0
542036,New St Ferndale,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,146.3
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.59
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.02
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.79
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,40.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.5
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.24
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.16
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,30.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.66
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.82
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.82
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.4
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.09
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,33.4
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
542036,New St Ferndale,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
542036,New St Ferndale,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
542036,New St Ferndale,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.35
542036,New St Ferndale,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,11.95
542036,New St Ferndale,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,36.48
542036,New St Ferndale,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,35.51
542036,New St Ferndale,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,67.5
542036,New St Ferndale,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,67.9
542036,New St Ferndale,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,154.9
542036,New St Ferndale,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,152.2
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.18
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.92
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.33
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,40.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.56
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.6
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.49
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,30.0,N Current (RMS),A,37.1
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,59.8
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.9
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.16
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.88
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.58
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,50.8
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,83.3
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.22
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,27.1
542036,New St Ferndale,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
542036,New St Ferndale,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
542036,New St Ferndale,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
542036,New St Ferndale,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.6
542036,New St Ferndale,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,13.26
542036,New St Ferndale,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,45.62
542036,New St Ferndale,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,36.64
542036,New St Ferndale,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,93.8
542036,New St Ferndale,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,68.4
542036,New St Ferndale,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,196.2
542036,New St Ferndale,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,159.2
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.09
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.41
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.06
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,40.0,N Current (RMS),A,15.5
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.68
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.55
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,30.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.4
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.21
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.65
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,56.6
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,91.4
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.26
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.04
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,38.8
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.6
542036,New St Ferndale,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,27.0
542036,New St Ferndale,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
542036,New St Ferndale,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
542036,New St Ferndale,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
542036,New St Ferndale,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.07
542036,New St Ferndale,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
