Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,12.47
542036,New St Ferndale,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,47.0
542036,New St Ferndale,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,31.71
542036,New St Ferndale,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,76.1
542036,New St Ferndale,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,69.6
542036,New St Ferndale,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,198.4
542036,New St Ferndale,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,136.0
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.36
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.34
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.68
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,40.0,N Current (RMS),A,16.0
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.83
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,30.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.89
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.62
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.41
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,55.8
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,86.9
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.66
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.7
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,37.3
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
542036,New St Ferndale,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
542036,New St Ferndale,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
542036,New St Ferndale,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
542036,New St Ferndale,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.12
542036,New St Ferndale,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,13.19
542036,New St Ferndale,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,45.65
542036,New St Ferndale,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,31.6
542036,New St Ferndale,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,74.9
542036,New St Ferndale,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
542036,New St Ferndale,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,191.3
542036,New St Ferndale,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,136.2
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.66
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.11
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.4
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,40.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.9
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.63
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.14
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.18
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,30.0,N Current (RMS),A,25.6
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.5
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.07
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.89
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.77
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,57.3
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,87.8
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.14
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.68
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,29.2
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
542036,New St Ferndale,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
542036,New St Ferndale,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
542036,New St Ferndale,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
542036,New St Ferndale,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.12
542036,New St Ferndale,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,15.43
542036,New St Ferndale,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,42.28
542036,New St Ferndale,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,34.04
542036,New St Ferndale,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,67.4
542036,New St Ferndale,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,74.8
542036,New St Ferndale,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,177.4
542036,New St Ferndale,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,144.5
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.36
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.67
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.56
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,40.0,N Current (RMS),A,17.3
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,49.7
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.7
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.56
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.43
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,30.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.46
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.64
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.04
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.04
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,41.7
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.2
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.21
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.94
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,34.6
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
542036,New St Ferndale,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
542036,New St Ferndale,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
542036,New St Ferndale,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
542036,New St Ferndale,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.09
542036,New St Ferndale,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,14.24
542036,New St Ferndale,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,37.76
542036,New St Ferndale,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,34.97
542036,New St Ferndale,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,66.8
542036,New St Ferndale,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
542036,New St Ferndale,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,158.9
542036,New St Ferndale,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,147.7
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.39
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.43
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.25
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,40.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,53.4
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.01
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.53
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.43
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,30.0,N Current (RMS),A,27.4
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.0
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.43
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.78
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.25
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,41.7
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.0
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.1
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.5
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.83
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.78
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,43.7
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.6
542036,New St Ferndale,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,26.7
542036,New St Ferndale,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
542036,New St Ferndale,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
542036,New St Ferndale,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
542036,New St Ferndale,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.54
542036,New St Ferndale,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,14.0
542036,New St Ferndale,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,36.56
542036,New St Ferndale,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,47.71
542036,New St Ferndale,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,100.2
542036,New St Ferndale,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,84.6
542036,New St Ferndale,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,153.6
542036,New St Ferndale,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,202.5
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.18
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.96
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.59
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,40.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.01
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.79
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.78
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,30.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.07
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.43
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.62
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.06
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,39.0
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,70.9
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.31
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,51.3
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.2
542036,New St Ferndale,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
542036,New St Ferndale,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
542036,New St Ferndale,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
542036,New St Ferndale,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.67
542036,New St Ferndale,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,19.09
542036,New St Ferndale,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,39.62
542036,New St Ferndale,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,46.73
542036,New St Ferndale,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,84.1
542036,New St Ferndale,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,93.7
542036,New St Ferndale,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,166.6
542036,New St Ferndale,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,197.9
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.33
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.51
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.6
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,40.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.26
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.82
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.24
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,30.0,N Current (RMS),A,23.8
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.5
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.75
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.53
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.37
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.6
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,43.8
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.8
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.54
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.7
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,59.9
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,78.8
542036,New St Ferndale,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
542036,New St Ferndale,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
542036,New St Ferndale,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
542036,New St Ferndale,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.86
542036,New St Ferndale,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,15.03
542036,New St Ferndale,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,38.25
542036,New St Ferndale,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,44.14
542036,New St Ferndale,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,86.2
542036,New St Ferndale,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,75.1
542036,New St Ferndale,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,161.2
542036,New St Ferndale,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,186.3
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.81
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.87
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.55
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,40.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.18
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,30.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.88
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.38
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.9
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.67
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,45.6
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,75.9
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.92
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.22
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,38.8
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
542036,New St Ferndale,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,26.4
542036,New St Ferndale,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
542036,New St Ferndale,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
542036,New St Ferndale,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
542036,New St Ferndale,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.91
542036,New St Ferndale,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,13.4
542036,New St Ferndale,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,37.45
542036,New St Ferndale,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,38.62
542036,New St Ferndale,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,74.9
542036,New St Ferndale,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
542036,New St Ferndale,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,157.8
542036,New St Ferndale,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,163.5
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.16
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.09
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.44
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,40.0,N Current (RMS),A,16.5
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.93
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.48
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.23
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,30.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.97
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.52
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.39
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,36.9
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,69.7
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.27
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.77
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,33.8
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
542036,New St Ferndale,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
542036,New St Ferndale,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
542036,New St Ferndale,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.38
542036,New St Ferndale,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,11.9
542036,New St Ferndale,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,36.23
542036,New St Ferndale,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,35.29
542036,New St Ferndale,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,69.9
542036,New St Ferndale,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
542036,New St Ferndale,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,153.4
542036,New St Ferndale,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,150.0
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.55
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.28
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.9
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,40.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.7
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.29
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.81
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,30.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.38
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.4
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.76
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.47
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.7
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.55
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.63
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,45.2
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
542036,New St Ferndale,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
542036,New St Ferndale,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
542036,New St Ferndale,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
542036,New St Ferndale,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.42
542036,New St Ferndale,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,11.64
542036,New St Ferndale,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,32.58
542036,New St Ferndale,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,39.81
542036,New St Ferndale,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,67.4
542036,New St Ferndale,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,67.6
542036,New St Ferndale,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,137.8
542036,New St Ferndale,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,169.0
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.1
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.63
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.51
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,40.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.53
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.44
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,30.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.45
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.55
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.04
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.5
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,35.4
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,76.2
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.54
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,31.1
