Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,26.0
542036,New St Ferndale,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
542036,New St Ferndale,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
542036,New St Ferndale,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
542036,New St Ferndale,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.22
542036,New St Ferndale,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
542036,New St Ferndale,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,10.91
542036,New St Ferndale,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,38.22
542036,New St Ferndale,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,36.99
542036,New St Ferndale,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,62.8
542036,New St Ferndale,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,68.2
542036,New St Ferndale,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,161.1
542036,New St Ferndale,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,158.2
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.31
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.8
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.73
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,40.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.81
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.78
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.09
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.57
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.67
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.81
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,36.3
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,79.4
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.53
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,29.3
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
542036,New St Ferndale,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
542036,New St Ferndale,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
542036,New St Ferndale,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.37
542036,New St Ferndale,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,14.9
542036,New St Ferndale,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,41.9
542036,New St Ferndale,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,35.91
542036,New St Ferndale,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,66.4
542036,New St Ferndale,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,77.8
542036,New St Ferndale,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,177.6
542036,New St Ferndale,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,153.6
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.11
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.8
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.16
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,40.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,48.9
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.11
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.13
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.22
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,30.0,N Current (RMS),A,35.1
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.12
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.51
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,24.5
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.22
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,54.2
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,104.4
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.4
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,30.2
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,25.7
542036,New St Ferndale,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
542036,New St Ferndale,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
542036,New St Ferndale,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
542036,New St Ferndale,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.56
542036,New St Ferndale,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,16.35
542036,New St Ferndale,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,48.84
542036,New St Ferndale,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,44.77
542036,New St Ferndale,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,81.9
542036,New St Ferndale,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,85.9
542036,New St Ferndale,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,206.7
542036,New St Ferndale,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,192.4
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.53
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.04
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.9
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,40.0,N Current (RMS),A,39.2
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,73.6
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,46.9
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.8
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,18.52
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,30.0,N Current (RMS),A,53.8
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,81.0
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.96
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.71
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,25.44
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.15
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,60.5
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,109.3
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.38
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.87
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,37.2
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,25.6
542036,New St Ferndale,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
542036,New St Ferndale,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
542036,New St Ferndale,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
542036,New St Ferndale,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.58
542036,New St Ferndale,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,12.42
542036,New St Ferndale,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,54.66
542036,New St Ferndale,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,51.45
542036,New St Ferndale,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,113.4
542036,New St Ferndale,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,73.0
542036,New St Ferndale,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,232.0
542036,New St Ferndale,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,219.5
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.86
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.91
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.9
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,40.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.5
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.8
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.17
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.29
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,30.0,N Current (RMS),A,13.9
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.65
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.71
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.41
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,41.3
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,78.4
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,27.4
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
542036,New St Ferndale,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
542036,New St Ferndale,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
542036,New St Ferndale,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.49
542036,New St Ferndale,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,13.51
542036,New St Ferndale,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,41.38
542036,New St Ferndale,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,33.69
542036,New St Ferndale,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,68.5
542036,New St Ferndale,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,73.9
542036,New St Ferndale,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,175.3
542036,New St Ferndale,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,143.8
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.94
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.44
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.19
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,40.0,N Current (RMS),A,36.0
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,65.6
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.86
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.17
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.67
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,30.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.65
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.34
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.87
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.97
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,46.2
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,88.6
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,28.3
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
542036,New St Ferndale,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
542036,New St Ferndale,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
542036,New St Ferndale,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.34
542036,New St Ferndale,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,13.4
542036,New St Ferndale,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,49.49
542036,New St Ferndale,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,40.05
542036,New St Ferndale,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,91.0
542036,New St Ferndale,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,80.9
542036,New St Ferndale,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,208.4
542036,New St Ferndale,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,171.2
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.13
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.97
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.5
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,40.0,N Current (RMS),A,52.6
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,78.6
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.35
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.73
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.69
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,30.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.93
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-7.83
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,25.59
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.37
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,65.5
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,61.0
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,108.6
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.6
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.49
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.39
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,25.2
542036,New St Ferndale,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
542036,New St Ferndale,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
542036,New St Ferndale,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
542036,New St Ferndale,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.29
542036,New St Ferndale,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
542036,New St Ferndale,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,10.48
542036,New St Ferndale,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,59.78
542036,New St Ferndale,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,37.95
542036,New St Ferndale,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,130.9
542036,New St Ferndale,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,76.8
542036,New St Ferndale,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,253.0
542036,New St Ferndale,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,162.0
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.01
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.23
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.22
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,40.0,N Current (RMS),A,41.6
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,70.8
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.64
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.67
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.96
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,30.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.99
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-8.83
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,25.02
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.67
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,66.3
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,71.0
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,106.9
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,71.7
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.51
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.47
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,28.4
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,25.0
542036,New St Ferndale,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
542036,New St Ferndale,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
542036,New St Ferndale,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
542036,New St Ferndale,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,16.22
542036,New St Ferndale,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,7.31
542036,New St Ferndale,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,55.43
542036,New St Ferndale,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,43.32
542036,New St Ferndale,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,125.2
542036,New St Ferndale,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
542036,New St Ferndale,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,236.4
542036,New St Ferndale,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,186.0
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.63
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.7
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.55
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,40.0,N Current (RMS),A,33.6
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,55.4
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,72.2
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,50.1
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.92
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.13
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.41
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-8.9
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.66
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.08
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,57.6
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,72.7
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,93.7
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,73.4
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.58
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,29.2
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
542036,New St Ferndale,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
542036,New St Ferndale,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
542036,New St Ferndale,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
542036,New St Ferndale,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,16.9
542036,New St Ferndale,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,10.81
542036,New St Ferndale,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,49.31
542036,New St Ferndale,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,45.34
542036,New St Ferndale,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,95.8
542036,New St Ferndale,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,87.2
542036,New St Ferndale,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,210.1
542036,New St Ferndale,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,194.7
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.82
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.67
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.22
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,40.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.12
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.25
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,30.0,N Current (RMS),A,15.5
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.72
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-7.58
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,23.01
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.93
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,53.6
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,64.5
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,99.7
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,65.2
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.8
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,34.8
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,24.7
542036,New St Ferndale,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
542036,New St Ferndale,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
542036,New St Ferndale,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
542036,New St Ferndale,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.31
542036,New St Ferndale,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,9.83
542036,New St Ferndale,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,45.65
542036,New St Ferndale,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,37.89
542036,New St Ferndale,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,76.7
542036,New St Ferndale,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,79.3
542036,New St Ferndale,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,195.1
542036,New St Ferndale,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,163.4
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.95
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.14
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.02
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,40.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,52.7
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.5
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.02
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.31
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.92
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.21
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.52
