Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.67
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,36.0
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.9
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,75.3
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.05
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.62
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,38.9
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,24.6
542036,New St Ferndale,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
542036,New St Ferndale,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
542036,New St Ferndale,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
542036,New St Ferndale,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.95
542036,New St Ferndale,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,13.5
542036,New St Ferndale,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,41.01
542036,New St Ferndale,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,38.06
542036,New St Ferndale,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,69.4
542036,New St Ferndale,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,82.2
542036,New St Ferndale,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,175.5
542036,New St Ferndale,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,163.5
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.26
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.56
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.17
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,40.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.72
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.81
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.76
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,30.0,N Current (RMS),A,15.3
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.33
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-9.09
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.31
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.92
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,44.9
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,77.2
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,82.7
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,78.1
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.82
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.61
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,36.0
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,24.5
542036,New St Ferndale,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
542036,New St Ferndale,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
542036,New St Ferndale,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
542036,New St Ferndale,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,17.11
542036,New St Ferndale,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,8.62
542036,New St Ferndale,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,44.51
542036,New St Ferndale,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,44.46
542036,New St Ferndale,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,90.2
542036,New St Ferndale,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,84.2
542036,New St Ferndale,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,189.5
542036,New St Ferndale,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,190.9
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.46
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.56
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.35
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,40.0,N Current (RMS),A,27.3
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.46
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.12
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.79
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,30.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.19
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.63
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.32
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.05
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,53.2
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,93.0
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.8
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.42
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.45
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,31.4
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
542036,New St Ferndale,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,24.3
542036,New St Ferndale,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
542036,New St Ferndale,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.94
542036,New St Ferndale,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.82
542036,New St Ferndale,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.97
542036,New St Ferndale,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,15.83
542036,New St Ferndale,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,44.43
542036,New St Ferndale,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,37.64
542036,New St Ferndale,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,74.5
542036,New St Ferndale,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,87.3
542036,New St Ferndale,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,189.9
542036,New St Ferndale,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,162.3
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.12
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.41
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.94
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,40.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.38
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.34
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.34
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,30.0,N Current (RMS),A,37.9
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,56.6
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.57
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.76
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.98
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.51
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,39.5
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.8
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,83.2
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.3
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.96
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.57
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,39.1
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,24.2
542036,New St Ferndale,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
542036,New St Ferndale,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
542036,New St Ferndale,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
542036,New St Ferndale,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.81
542036,New St Ferndale,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,17.24
542036,New St Ferndale,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,41.69
542036,New St Ferndale,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,42.36
542036,New St Ferndale,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,62.9
542036,New St Ferndale,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,94.9
542036,New St Ferndale,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,176.8
542036,New St Ferndale,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,182.5
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.54
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.88
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.39
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,40.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.5
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.18
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.16
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,30.0,N Current (RMS),A,43.5
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,68.0
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.24
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.62
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.64
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.47
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,40.6
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,71.7
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.65
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.43
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,33.5
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
542036,New St Ferndale,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,24.0
542036,New St Ferndale,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
542036,New St Ferndale,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
542036,New St Ferndale,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
542036,New St Ferndale,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.09
542036,New St Ferndale,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,23.23
542036,New St Ferndale,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,40.33
542036,New St Ferndale,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,34.29
542036,New St Ferndale,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,72.7
542036,New St Ferndale,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,106.0
542036,New St Ferndale,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,170.9
542036,New St Ferndale,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,148.5
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.35
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.91
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.67
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,40.0,N Current (RMS),A,29.3
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,54.0
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.69
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.38
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.48
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,30.0,N Current (RMS),A,35.6
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.7
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.56
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.2
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.2
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.34
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,36.4
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.4
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.82
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.35
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,39.2
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.1
542036,New St Ferndale,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,23.9
542036,New St Ferndale,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
542036,New St Ferndale,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
542036,New St Ferndale,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
542036,New St Ferndale,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.58
542036,New St Ferndale,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,15.96
542036,New St Ferndale,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,37.32
542036,New St Ferndale,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,41.83
542036,New St Ferndale,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,73.5
542036,New St Ferndale,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,87.3
542036,New St Ferndale,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,159.4
542036,New St Ferndale,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,182.0
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.69
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.28
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.69
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,40.0,N Current (RMS),A,25.1
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.5
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.72
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.62
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,30.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.03
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.86
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.86
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.07
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,33.7
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.8
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.96
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,23.7
542036,New St Ferndale,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
542036,New St Ferndale,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
542036,New St Ferndale,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
542036,New St Ferndale,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.35
542036,New St Ferndale,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,16.85
542036,New St Ferndale,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,36.37
542036,New St Ferndale,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,29.41
542036,New St Ferndale,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,61.9
542036,New St Ferndale,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,82.3
542036,New St Ferndale,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,154.5
542036,New St Ferndale,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,129.9
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.92
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.99
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.52
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,40.0,N Current (RMS),A,46.4
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,72.5
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.59
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.84
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.77
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,30.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.86
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.59
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.95
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.15
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,33.4
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,69.0
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.78
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,30.5
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,23.6
542036,New St Ferndale,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
542036,New St Ferndale,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
542036,New St Ferndale,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
542036,New St Ferndale,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.42
542036,New St Ferndale,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,12.13
542036,New St Ferndale,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,45.18
542036,New St Ferndale,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,35.23
542036,New St Ferndale,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,87.0
542036,New St Ferndale,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,68.1
542036,New St Ferndale,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,190.8
542036,New St Ferndale,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,150.0
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.28
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.76
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.65
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.97
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,40.0,N Current (RMS),A,43.3
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,68.3
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.82
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.26
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.25
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,30.0,N Current (RMS),A,31.5
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.66
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.1
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.03
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.62
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,33.2
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,76.5
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,31.6
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,23.5
542036,New St Ferndale,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
542036,New St Ferndale,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
542036,New St Ferndale,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
542036,New St Ferndale,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.73
542036,New St Ferndale,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
542036,New St Ferndale,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,20.11
542036,New St Ferndale,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,45.07
542036,New St Ferndale,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,35.0
542036,New St Ferndale,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,65.3
542036,New St Ferndale,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
542036,New St Ferndale,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,190.8
542036,New St Ferndale,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,148.7
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.0
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.68
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.78
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,40.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.36
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.96
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.73
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,30.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.65
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.33
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.77
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.22
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,27.2
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.6
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.2
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.27
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.68
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,23.4
542036,New St Ferndale,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
542036,New St Ferndale,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
542036,New St Ferndale,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
542036,New St Ferndale,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.18
542036,New St Ferndale,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,11.2
542036,New St Ferndale,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,35.68
542036,New St Ferndale,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,34.41
542036,New St Ferndale,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,59.7
542036,New St Ferndale,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,80.4
542036,New St Ferndale,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,150.6
542036,New St Ferndale,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,145.1
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.7
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.04
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.72
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.34
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,40.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
