Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.08
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,30.0,N Current (RMS),A,13.6
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.38
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-7.54
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.83
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.19
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,37.2
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,73.0
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,73.7
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.83
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,32.6
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,23.3
542036,New St Ferndale,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
542036,New St Ferndale,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
542036,New St Ferndale,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
542036,New St Ferndale,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,16.31
542036,New St Ferndale,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,5.64
542036,New St Ferndale,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,28.66
542036,New St Ferndale,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,38.24
542036,New St Ferndale,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,77.0
542036,New St Ferndale,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
542036,New St Ferndale,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,121.9
542036,New St Ferndale,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,162.3
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.56
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.51
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.13
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,40.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.19
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.12
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,30.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.13
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.42
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.19
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.66
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,30.1
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.98
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,33.5
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,23.2
542036,New St Ferndale,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
542036,New St Ferndale,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
542036,New St Ferndale,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
542036,New St Ferndale,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.82
542036,New St Ferndale,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,12.91
542036,New St Ferndale,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,29.14
542036,New St Ferndale,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,33.89
542036,New St Ferndale,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,59.4
542036,New St Ferndale,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
542036,New St Ferndale,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
542036,New St Ferndale,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,145.3
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.12
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.86
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.74
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.58
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,40.0,N Current (RMS),A,23.8
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.48
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.96
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.27
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.66
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.21
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,23.1
542036,New St Ferndale,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
542036,New St Ferndale,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
542036,New St Ferndale,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
542036,New St Ferndale,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.48
542036,New St Ferndale,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
542036,New St Ferndale,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,15.46
542036,New St Ferndale,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,36.7
542036,New St Ferndale,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,30.46
542036,New St Ferndale,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,55.7
542036,New St Ferndale,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,76.0
542036,New St Ferndale,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,154.7
542036,New St Ferndale,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,129.3
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.94
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.11
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,40.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.71
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,30.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.98
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.39
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.04
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,30.8
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.42
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.67
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,23.0
542036,New St Ferndale,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
542036,New St Ferndale,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
542036,New St Ferndale,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
542036,New St Ferndale,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.35
542036,New St Ferndale,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,11.25
542036,New St Ferndale,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,33.47
542036,New St Ferndale,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,30.68
542036,New St Ferndale,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,56.2
542036,New St Ferndale,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,61.3
542036,New St Ferndale,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,142.7
542036,New St Ferndale,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,132.4
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.97
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.95
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.44
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,40.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.24
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.4
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.88
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.19
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.64
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.74
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.91
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.84
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,36.4
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,22.9
542036,New St Ferndale,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
542036,New St Ferndale,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
542036,New St Ferndale,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
542036,New St Ferndale,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.81
542036,New St Ferndale,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,12.74
542036,New St Ferndale,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,29.98
542036,New St Ferndale,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,30.39
542036,New St Ferndale,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,56.3
542036,New St Ferndale,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,64.1
542036,New St Ferndale,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,128.1
542036,New St Ferndale,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,130.1
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.99
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.74
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.43
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,40.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.34
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.68
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,30.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.03
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.03
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.7
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.55
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.14
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,34.1
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,22.8
542036,New St Ferndale,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
542036,New St Ferndale,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
542036,New St Ferndale,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
542036,New St Ferndale,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.86
542036,New St Ferndale,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,11.12
542036,New St Ferndale,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,24.34
542036,New St Ferndale,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,30.53
542036,New St Ferndale,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,57.1
542036,New St Ferndale,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,103.1
542036,New St Ferndale,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,129.8
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.34
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.69
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.75
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,40.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.34
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,30.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.44
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.41
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.51
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,30.5
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.86
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,22.8
542036,New St Ferndale,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
542036,New St Ferndale,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
542036,New St Ferndale,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
542036,New St Ferndale,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.6
542036,New St Ferndale,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,9.9
542036,New St Ferndale,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,28.06
542036,New St Ferndale,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,27.78
542036,New St Ferndale,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,51.5
542036,New St Ferndale,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
542036,New St Ferndale,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,119.0
542036,New St Ferndale,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,118.6
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.67
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.92
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.96
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,40.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.98
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.88
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.92
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.76
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.23
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.88
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.02
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,33.7
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,22.9
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,22.7
542036,New St Ferndale,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
542036,New St Ferndale,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
542036,New St Ferndale,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
542036,New St Ferndale,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.88
542036,New St Ferndale,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
542036,New St Ferndale,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,12.52
542036,New St Ferndale,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,27.18
542036,New St Ferndale,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,24.77
542036,New St Ferndale,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,53.0
542036,New St Ferndale,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
542036,New St Ferndale,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,116.3
542036,New St Ferndale,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,107.2
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.24
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.78
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.06
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,40.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.63
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.62
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.53
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.99
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.36
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,22.7
542036,New St Ferndale,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
542036,New St Ferndale,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
542036,New St Ferndale,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
542036,New St Ferndale,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.52
542036,New St Ferndale,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542036,New St Ferndale,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,11.72
542036,New St Ferndale,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,21.65
542036,New St Ferndale,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,21.99
542036,New St Ferndale,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,46.2
542036,New St Ferndale,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
542036,New St Ferndale,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,93.3
542036,New St Ferndale,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,95.9
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.84
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.72
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.19
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,40.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.63
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.64
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,30.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.75
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.16
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.32
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.96
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,21.7
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.14
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,22.6
542036,New St Ferndale,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.89
542036,New St Ferndale,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
542036,New St Ferndale,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
542036,New St Ferndale,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.56
542036,New St Ferndale,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542036,New St Ferndale,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,12.32
542036,New St Ferndale,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,21.22
542036,New St Ferndale,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,20.93
542036,New St Ferndale,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,46.3
542036,New St Ferndale,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,62.9
542036,New St Ferndale,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,92.2
542036,New St Ferndale,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,91.6
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
