Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.51
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.92
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.17
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,40.0,N Current (RMS),A,15.9
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,30.0,N Current (RMS),A,12.1
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.76
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.84
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.35
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,22.6
542036,New St Ferndale,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
542036,New St Ferndale,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
542036,New St Ferndale,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
542036,New St Ferndale,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.64
542036,New St Ferndale,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542036,New St Ferndale,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,13.47
542036,New St Ferndale,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,21.05
542036,New St Ferndale,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,21.48
542036,New St Ferndale,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,44.7
542036,New St Ferndale,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
542036,New St Ferndale,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,90.4
542036,New St Ferndale,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,93.2
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.06
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.04
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.43
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,40.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.2
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.16
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.01
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.37
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.67
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.14
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,22.5
542036,New St Ferndale,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
542036,New St Ferndale,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
542036,New St Ferndale,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
542036,New St Ferndale,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.39
542036,New St Ferndale,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,11.16
542036,New St Ferndale,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,25.0
542036,New St Ferndale,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,24.04
542036,New St Ferndale,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,45.6
542036,New St Ferndale,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,58.6
542036,New St Ferndale,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,108.1
542036,New St Ferndale,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.9
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.52
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.06
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,40.0,N Current (RMS),A,17.7
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.86
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,30.0,N Current (RMS),A,15.7
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.22
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.07
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.15
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.47
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.15
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,22.5
542036,New St Ferndale,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
542036,New St Ferndale,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
542036,New St Ferndale,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
542036,New St Ferndale,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.89
542036,New St Ferndale,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,12.11
542036,New St Ferndale,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,20.2
542036,New St Ferndale,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,25.53
542036,New St Ferndale,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,49.6
542036,New St Ferndale,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,60.7
542036,New St Ferndale,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,87.3
542036,New St Ferndale,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.46
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.78
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,40.0,N Current (RMS),A,13.3
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.51
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,30.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.09
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.24
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.69
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.33
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,22.5
542036,New St Ferndale,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
542036,New St Ferndale,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
542036,New St Ferndale,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
542036,New St Ferndale,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.05
542036,New St Ferndale,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542036,New St Ferndale,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,9.64
542036,New St Ferndale,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,20.12
542036,New St Ferndale,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,22.12
542036,New St Ferndale,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,45.7
542036,New St Ferndale,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,55.1
542036,New St Ferndale,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
542036,New St Ferndale,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,96.2
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.65
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.7
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.62
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,40.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,30.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.0
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.2
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.63
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,21.6
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,22.5
542036,New St Ferndale,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
542036,New St Ferndale,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
542036,New St Ferndale,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
542036,New St Ferndale,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.7
542036,New St Ferndale,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
542036,New St Ferndale,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,11.33
542036,New St Ferndale,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,17.56
542036,New St Ferndale,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,22.03
542036,New St Ferndale,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,51.4
542036,New St Ferndale,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
542036,New St Ferndale,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,76.4
542036,New St Ferndale,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,95.6
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.93
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.71
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.85
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,40.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.88
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,30.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.26
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.67
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.23
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.66
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,16.0
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,22.5
542036,New St Ferndale,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
542036,New St Ferndale,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
542036,New St Ferndale,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
542036,New St Ferndale,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.91
542036,New St Ferndale,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
542036,New St Ferndale,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
542036,New St Ferndale,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,11.09
542036,New St Ferndale,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,18.23
542036,New St Ferndale,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,24.61
542036,New St Ferndale,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,53.9
542036,New St Ferndale,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,61.5
542036,New St Ferndale,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
542036,New St Ferndale,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.83
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.78
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.86
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,40.0,N Current (RMS),A,15.4
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.75
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.13
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.93
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.55
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,22.5
542036,New St Ferndale,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
542036,New St Ferndale,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
542036,New St Ferndale,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
542036,New St Ferndale,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.46
542036,New St Ferndale,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
542036,New St Ferndale,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
542036,New St Ferndale,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,12.82
542036,New St Ferndale,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,17.92
542036,New St Ferndale,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,24.25
542036,New St Ferndale,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,54.2
542036,New St Ferndale,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,68.8
542036,New St Ferndale,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,77.4
542036,New St Ferndale,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,105.1
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.73
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.0
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.41
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,40.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,30.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.26
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.34
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,10.5
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,22.5
542036,New St Ferndale,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
542036,New St Ferndale,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
542036,New St Ferndale,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
542036,New St Ferndale,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.72
542036,New St Ferndale,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,11.52
542036,New St Ferndale,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,16.38
542036,New St Ferndale,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,19.89
542036,New St Ferndale,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,43.9
542036,New St Ferndale,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
542036,New St Ferndale,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
542036,New St Ferndale,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,85.8
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.12
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.76
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.39
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,40.0,N Current (RMS),A,14.5
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,30.0,N Current (RMS),A,12.9
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.43
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.52
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.46
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.74
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,22.5
542036,New St Ferndale,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
542036,New St Ferndale,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
542036,New St Ferndale,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
542036,New St Ferndale,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.83
542036,New St Ferndale,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
542036,New St Ferndale,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542036,New St Ferndale,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,8.92
542036,New St Ferndale,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,16.99
542036,New St Ferndale,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,18.96
542036,New St Ferndale,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,43.2
542036,New St Ferndale,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,73.9
542036,New St Ferndale,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,82.6
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.12
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.92
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.44
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,40.0,N Current (RMS),A,14.5
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.55
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.59
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.74
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.23
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,24.4
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,12.9
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,22.5
542036,New St Ferndale,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
542036,New St Ferndale,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
542036,New St Ferndale,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
