Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
542036,New St Ferndale,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.4
542036,New St Ferndale,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
542036,New St Ferndale,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542036,New St Ferndale,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,8.81
542036,New St Ferndale,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,17.68
542036,New St Ferndale,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,23.12
542036,New St Ferndale,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,50.6
542036,New St Ferndale,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,62.1
542036,New St Ferndale,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,76.3
542036,New St Ferndale,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,99.2
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.8
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.82
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.73
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,40.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.1
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.19
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.05
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.53
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.17
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,22.5
542036,New St Ferndale,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
542036,New St Ferndale,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
542036,New St Ferndale,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
542036,New St Ferndale,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.38
542036,New St Ferndale,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542036,New St Ferndale,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542036,New St Ferndale,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,11.3
542036,New St Ferndale,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,20.13
542036,New St Ferndale,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,23.14
542036,New St Ferndale,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,44.5
542036,New St Ferndale,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
542036,New St Ferndale,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,86.0
542036,New St Ferndale,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,99.8
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.09
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.7
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.11
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,40.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,48.5
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,30.0,N Current (RMS),A,9.0
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.42
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.36
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.47
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,6.1
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,22.5
542036,New St Ferndale,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
542036,New St Ferndale,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
542036,New St Ferndale,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
542036,New St Ferndale,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.43
542036,New St Ferndale,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542036,New St Ferndale,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,12.0
542036,New St Ferndale,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,22.13
542036,New St Ferndale,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,19.68
542036,New St Ferndale,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,37.1
542036,New St Ferndale,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,63.6
542036,New St Ferndale,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,94.8
542036,New St Ferndale,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.52
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.5
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,40.0,N Current (RMS),A,13.8
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,30.0,N Current (RMS),A,9.4
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.35
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.22
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,22.6
542036,New St Ferndale,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
542036,New St Ferndale,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
542036,New St Ferndale,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
542036,New St Ferndale,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.32
542036,New St Ferndale,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
542036,New St Ferndale,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542036,New St Ferndale,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,6.53
542036,New St Ferndale,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,15.83
542036,New St Ferndale,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,17.18
542036,New St Ferndale,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,40.8
542036,New St Ferndale,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,68.3
542036,New St Ferndale,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,74.6
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.93
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.55
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.65
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,40.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,30.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.46
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.35
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.49
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.66
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,11.9
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,22.6
542036,New St Ferndale,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
542036,New St Ferndale,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
542036,New St Ferndale,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
542036,New St Ferndale,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.33
542036,New St Ferndale,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542036,New St Ferndale,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
542036,New St Ferndale,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,7.2
542036,New St Ferndale,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,13.67
542036,New St Ferndale,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,17.65
542036,New St Ferndale,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,44.2
542036,New St Ferndale,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,59.1
542036,New St Ferndale,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,77.0
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.64
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.28
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.16
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,40.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,30.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.5
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.79
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,22.6
542036,New St Ferndale,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
542036,New St Ferndale,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
542036,New St Ferndale,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
542036,New St Ferndale,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.27
542036,New St Ferndale,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
542036,New St Ferndale,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542036,New St Ferndale,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,7.74
542036,New St Ferndale,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,13.81
542036,New St Ferndale,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,16.86
542036,New St Ferndale,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,41.1
542036,New St Ferndale,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
542036,New St Ferndale,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.24
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.35
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.84
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,40.0,N Current (RMS),A,13.6
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.98
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.57
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.26
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,22.7
542036,New St Ferndale,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
542036,New St Ferndale,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
542036,New St Ferndale,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
542036,New St Ferndale,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.42
542036,New St Ferndale,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
542036,New St Ferndale,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
542036,New St Ferndale,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,7.84
542036,New St Ferndale,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,15.39
542036,New St Ferndale,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,19.37
542036,New St Ferndale,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,44.0
542036,New St Ferndale,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,49.7
542036,New St Ferndale,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
542036,New St Ferndale,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,84.0
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.38
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.64
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.73
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,40.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.45
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,30.0,N Current (RMS),A,9.9
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.77
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.51
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.55
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,22.8
542036,New St Ferndale,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
542036,New St Ferndale,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
542036,New St Ferndale,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
542036,New St Ferndale,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.12
542036,New St Ferndale,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
542036,New St Ferndale,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
542036,New St Ferndale,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,8.73
542036,New St Ferndale,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,20.05
542036,New St Ferndale,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,19.17
542036,New St Ferndale,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,40.2
542036,New St Ferndale,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,85.4
542036,New St Ferndale,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,82.9
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.87
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.11
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,40.0,N Current (RMS),A,11.9
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,30.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.86
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.88
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.15
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.3
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,8.6
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,22.8
542036,New St Ferndale,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
542036,New St Ferndale,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
542036,New St Ferndale,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
542036,New St Ferndale,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.4
542036,New St Ferndale,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
542036,New St Ferndale,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542036,New St Ferndale,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,6.93
542036,New St Ferndale,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,14.08
542036,New St Ferndale,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,17.51
542036,New St Ferndale,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,42.4
542036,New St Ferndale,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,61.6
542036,New St Ferndale,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,75.7
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.98
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.05
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,40.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.66
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.92
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.37
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,22.9
542036,New St Ferndale,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
542036,New St Ferndale,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
542036,New St Ferndale,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
542036,New St Ferndale,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
542036,New St Ferndale,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.25
542036,New St Ferndale,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
542036,New St Ferndale,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542036,New St Ferndale,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,6.71
542036,New St Ferndale,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,12.13
542036,New St Ferndale,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,18.24
542036,New St Ferndale,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,46.2
542036,New St Ferndale,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.09
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.6
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,40.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.02
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,30.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.78
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.8
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.16
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
