Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,22.9
542036,New St Ferndale,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
542036,New St Ferndale,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
542036,New St Ferndale,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
542036,New St Ferndale,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.89
542036,New St Ferndale,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
542036,New St Ferndale,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542036,New St Ferndale,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,5.31
542036,New St Ferndale,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,12.87
542036,New St Ferndale,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,17.95
542036,New St Ferndale,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,44.0
542036,New St Ferndale,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
542036,New St Ferndale,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.41
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.22
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.78
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,40.0,N Current (RMS),A,11.2
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,30.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.73
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.69
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.48
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.1
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,23.0
542036,New St Ferndale,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
542036,New St Ferndale,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
542036,New St Ferndale,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
542036,New St Ferndale,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.78
542036,New St Ferndale,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
542036,New St Ferndale,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,6.63
542036,New St Ferndale,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,12.29
542036,New St Ferndale,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,17.59
542036,New St Ferndale,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,43.5
542036,New St Ferndale,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.3
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.68
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,40.0,N Current (RMS),A,11.7
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,30.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.82
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.67
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,8.9
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,23.0
542036,New St Ferndale,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
542036,New St Ferndale,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
542036,New St Ferndale,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
542036,New St Ferndale,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.17
542036,New St Ferndale,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
542036,New St Ferndale,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542036,New St Ferndale,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,6.43
542036,New St Ferndale,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,13.33
542036,New St Ferndale,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,17.2
542036,New St Ferndale,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,40.6
542036,New St Ferndale,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,58.2
542036,New St Ferndale,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.92
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.24
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,40.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,30.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.9
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.58
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.19
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,8.8
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,23.1
542036,New St Ferndale,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
542036,New St Ferndale,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
542036,New St Ferndale,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
542036,New St Ferndale,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.54
542036,New St Ferndale,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
542036,New St Ferndale,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
542036,New St Ferndale,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,6.25
542036,New St Ferndale,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,12.2
542036,New St Ferndale,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,16.75
542036,New St Ferndale,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,45.3
542036,New St Ferndale,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.98
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.8
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,40.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.47
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,30.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.87
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.53
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,23.1
542036,New St Ferndale,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
542036,New St Ferndale,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
542036,New St Ferndale,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
542036,New St Ferndale,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.83
542036,New St Ferndale,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542036,New St Ferndale,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,6.99
542036,New St Ferndale,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,13.71
542036,New St Ferndale,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,16.77
542036,New St Ferndale,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,41.4
542036,New St Ferndale,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,48.5
542036,New St Ferndale,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,59.8
542036,New St Ferndale,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,73.3
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.14
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,40.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.47
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,30.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.28
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.9
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.68
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.7
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,23.2
542036,New St Ferndale,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
542036,New St Ferndale,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
542036,New St Ferndale,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
542036,New St Ferndale,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.18
542036,New St Ferndale,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542036,New St Ferndale,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542036,New St Ferndale,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,5.75
542036,New St Ferndale,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,13.38
542036,New St Ferndale,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,18.11
542036,New St Ferndale,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,44.6
542036,New St Ferndale,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
542036,New St Ferndale,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,78.3
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.27
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.49
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,40.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,30.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.32
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.12
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.71
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.42
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,23.3
542036,New St Ferndale,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
542036,New St Ferndale,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
542036,New St Ferndale,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
542036,New St Ferndale,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.79
542036,New St Ferndale,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
542036,New St Ferndale,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542036,New St Ferndale,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,7.29
542036,New St Ferndale,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,13.76
542036,New St Ferndale,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,18.83
542036,New St Ferndale,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,43.2
542036,New St Ferndale,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,52.7
542036,New St Ferndale,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,60.1
542036,New St Ferndale,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,81.5
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.85
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.75
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.67
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,40.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,30.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.04
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.94
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.36
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,21.6
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,23.3
542036,New St Ferndale,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
542036,New St Ferndale,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
542036,New St Ferndale,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
542036,New St Ferndale,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.92
542036,New St Ferndale,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
542036,New St Ferndale,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542036,New St Ferndale,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,7.81
542036,New St Ferndale,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,13.72
542036,New St Ferndale,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,18.5
542036,New St Ferndale,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,44.2
542036,New St Ferndale,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
542036,New St Ferndale,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,59.6
542036,New St Ferndale,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,79.6
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.88
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,40.0,N Current (RMS),A,13.6
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.83
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,30.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.18
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.04
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.55
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,23.4
542036,New St Ferndale,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
542036,New St Ferndale,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
542036,New St Ferndale,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
542036,New St Ferndale,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.85
542036,New St Ferndale,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
542036,New St Ferndale,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
542036,New St Ferndale,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,7.58
542036,New St Ferndale,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,14.61
542036,New St Ferndale,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,18.78
542036,New St Ferndale,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,43.5
542036,New St Ferndale,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
542036,New St Ferndale,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
542036,New St Ferndale,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,81.3
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.18
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.12
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,40.0,N Current (RMS),A,11.9
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,30.0,N Current (RMS),A,10.7
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.42
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.28
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.17
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.88
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,23.4
542036,New St Ferndale,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
542036,New St Ferndale,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
542036,New St Ferndale,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
542036,New St Ferndale,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
542036,New St Ferndale,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.86
542036,New St Ferndale,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
542036,New St Ferndale,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542036,New St Ferndale,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,5.12
542036,New St Ferndale,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,13.91
542036,New St Ferndale,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,19.56
542036,New St Ferndale,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,47.5
542036,New St Ferndale,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
542036,New St Ferndale,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,61.1
542036,New St Ferndale,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,84.9
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.27
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.58
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.98
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,40.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,30.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.33
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
