Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.05
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.67
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,23.5
542036,New St Ferndale,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
542036,New St Ferndale,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
542036,New St Ferndale,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
542036,New St Ferndale,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
542036,New St Ferndale,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.54
542036,New St Ferndale,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
542036,New St Ferndale,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542036,New St Ferndale,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,5.78
542036,New St Ferndale,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,13.45
542036,New St Ferndale,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,19.89
542036,New St Ferndale,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,48.8
542036,New St Ferndale,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,59.1
542036,New St Ferndale,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,86.3
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.22
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.81
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,40.0,N Current (RMS),A,10.7
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,30.0,N Current (RMS),A,8.8
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.42
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.4
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.95
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,24.5
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,23.5
542036,New St Ferndale,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
542036,New St Ferndale,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
542036,New St Ferndale,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
542036,New St Ferndale,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.81
542036,New St Ferndale,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542036,New St Ferndale,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542036,New St Ferndale,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,5.05
542036,New St Ferndale,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,14.44
542036,New St Ferndale,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,19.58
542036,New St Ferndale,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,46.7
542036,New St Ferndale,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
542036,New St Ferndale,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.17
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.95
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,40.0,N Current (RMS),A,10.5
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,30.0,N Current (RMS),A,8.9
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.56
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.95
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.96
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,23.6
542036,New St Ferndale,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
542036,New St Ferndale,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
542036,New St Ferndale,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
542036,New St Ferndale,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.27
542036,New St Ferndale,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542036,New St Ferndale,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,6.9
542036,New St Ferndale,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,14.3
542036,New St Ferndale,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,18.56
542036,New St Ferndale,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,44.1
542036,New St Ferndale,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,61.9
542036,New St Ferndale,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,80.9
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.67
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.31
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,40.0,N Current (RMS),A,9.8
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.82
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,30.0,N Current (RMS),A,8.5
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.64
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.28
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.63
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.2
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,23.7
542036,New St Ferndale,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
542036,New St Ferndale,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
542036,New St Ferndale,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
542036,New St Ferndale,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
542036,New St Ferndale,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.93
542036,New St Ferndale,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
542036,New St Ferndale,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
542036,New St Ferndale,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,4.71
542036,New St Ferndale,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,14.26
542036,New St Ferndale,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,18.7
542036,New St Ferndale,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,45.9
542036,New St Ferndale,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,62.3
542036,New St Ferndale,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,81.7
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.77
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.42
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,40.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.56
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.46
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.22
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.36
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,11.7
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,23.8
542036,New St Ferndale,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
542036,New St Ferndale,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
542036,New St Ferndale,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
542036,New St Ferndale,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
542036,New St Ferndale,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
542036,New St Ferndale,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.94
542036,New St Ferndale,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
542036,New St Ferndale,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542036,New St Ferndale,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,5.08
542036,New St Ferndale,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,14.21
542036,New St Ferndale,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,19.05
542036,New St Ferndale,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,48.3
542036,New St Ferndale,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
542036,New St Ferndale,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.4
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.02
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,40.0,N Current (RMS),A,13.2
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,30.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.56
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.39
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.18
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,21.7
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,11.2
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,23.8
542036,New St Ferndale,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
542036,New St Ferndale,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
542036,New St Ferndale,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
542036,New St Ferndale,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
542036,New St Ferndale,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
542036,New St Ferndale,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.43
542036,New St Ferndale,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542036,New St Ferndale,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542036,New St Ferndale,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,5.67
542036,New St Ferndale,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,14.75
542036,New St Ferndale,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,19.2
542036,New St Ferndale,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,46.0
542036,New St Ferndale,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
542036,New St Ferndale,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,83.4
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.7
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.75
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,40.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,30.0,N Current (RMS),A,8.1
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.34
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.88
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.31
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.69
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,23.9
542036,New St Ferndale,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
542036,New St Ferndale,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
542036,New St Ferndale,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
542036,New St Ferndale,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
542036,New St Ferndale,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
542036,New St Ferndale,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.7
542036,New St Ferndale,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
542036,New St Ferndale,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
542036,New St Ferndale,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,6.51
542036,New St Ferndale,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,15.05
542036,New St Ferndale,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,18.19
542036,New St Ferndale,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,46.4
542036,New St Ferndale,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,65.7
542036,New St Ferndale,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.15
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.53
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.94
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,40.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.02
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,30.0,N Current (RMS),A,8.5
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.36
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.07
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.25
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.79
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,22.1
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.45
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,23.9
542036,New St Ferndale,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
542036,New St Ferndale,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
542036,New St Ferndale,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
542036,New St Ferndale,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
542036,New St Ferndale,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
542036,New St Ferndale,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.96
542036,New St Ferndale,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
542036,New St Ferndale,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542036,New St Ferndale,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,5.78
542036,New St Ferndale,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,15.23
542036,New St Ferndale,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,18.36
542036,New St Ferndale,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,45.0
542036,New St Ferndale,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,66.7
542036,New St Ferndale,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,80.1
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.49
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.69
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,40.0,N Current (RMS),A,9.8
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,30.0,N Current (RMS),A,9.0
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.51
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.1
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.77
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,24.0
542036,New St Ferndale,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
542036,New St Ferndale,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
542036,New St Ferndale,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
542036,New St Ferndale,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
542036,New St Ferndale,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
542036,New St Ferndale,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.71
542036,New St Ferndale,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
542036,New St Ferndale,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,5.77
542036,New St Ferndale,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,16.08
542036,New St Ferndale,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,18.53
542036,New St Ferndale,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,44.9
542036,New St Ferndale,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
542036,New St Ferndale,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,80.9
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.2
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.06
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.09
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,40.0,N Current (RMS),A,15.3
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.82
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,30.0,N Current (RMS),A,8.8
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.76
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.55
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.55
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.89
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,22.9
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
542036,New St Ferndale,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,24.1
542036,New St Ferndale,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
542036,New St Ferndale,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
542036,New St Ferndale,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
542036,New St Ferndale,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
542036,New St Ferndale,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
542036,New St Ferndale,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.77
542036,New St Ferndale,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
542036,New St Ferndale,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
542036,New St Ferndale,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,5.7
542036,New St Ferndale,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,18.18
542036,New St Ferndale,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,18.57
542036,New St Ferndale,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,43.9
542036,New St Ferndale,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,78.3
542036,New St Ferndale,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,81.5
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.24
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.13
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.3
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,40.0,N Current (RMS),A,12.8
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
