Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.47
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.42
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.96
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.69
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,24.1
542036,New St Ferndale,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
542036,New St Ferndale,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
542036,New St Ferndale,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
542036,New St Ferndale,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
542036,New St Ferndale,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
542036,New St Ferndale,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.91
542036,New St Ferndale,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542036,New St Ferndale,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,5.29
542036,New St Ferndale,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,18.24
542036,New St Ferndale,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,18.62
542036,New St Ferndale,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,43.5
542036,New St Ferndale,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,78.3
542036,New St Ferndale,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,81.2
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.26
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.83
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,40.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.08
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,30.0,N Current (RMS),A,8.4
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.39
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.48
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.07
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.52
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,21.0
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,10.5
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,24.2
542036,New St Ferndale,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
542036,New St Ferndale,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
542036,New St Ferndale,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
542036,New St Ferndale,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
542036,New St Ferndale,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.97
542036,New St Ferndale,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
542036,New St Ferndale,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,6.19
542036,New St Ferndale,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,18.99
542036,New St Ferndale,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,18.95
542036,New St Ferndale,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,43.7
542036,New St Ferndale,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
542036,New St Ferndale,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.25
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.67
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,40.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.52
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,30.0,N Current (RMS),A,8.8
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.59
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.3
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.78
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.62
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,25.2
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.15
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,24.3
542036,New St Ferndale,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
542036,New St Ferndale,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
542036,New St Ferndale,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
542036,New St Ferndale,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
542036,New St Ferndale,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
542036,New St Ferndale,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.66
542036,New St Ferndale,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
542036,New St Ferndale,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,6.47
542036,New St Ferndale,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,17.9
542036,New St Ferndale,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,19.55
542036,New St Ferndale,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,45.7
542036,New St Ferndale,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
542036,New St Ferndale,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,84.8
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.05
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.34
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,40.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.46
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.73
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,30.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.84
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.54
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.85
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.44
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,26.6
542036,New St Ferndale,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
542036,New St Ferndale,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
542036,New St Ferndale,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
542036,New St Ferndale,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
542036,New St Ferndale,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.8
542036,New St Ferndale,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
542036,New St Ferndale,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,5.15
542036,New St Ferndale,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,19.38
542036,New St Ferndale,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,20.84
542036,New St Ferndale,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,44.5
542036,New St Ferndale,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
542036,New St Ferndale,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
542036,New St Ferndale,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.48
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.14
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,40.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.49
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.83
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.96
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.93
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.58
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.62
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,27.7
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.6
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,26.7
542036,New St Ferndale,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
542036,New St Ferndale,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
542036,New St Ferndale,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
542036,New St Ferndale,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
542036,New St Ferndale,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.38
542036,New St Ferndale,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542036,New St Ferndale,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,5.64
542036,New St Ferndale,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,16.99
542036,New St Ferndale,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,22.05
542036,New St Ferndale,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,51.8
542036,New St Ferndale,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,72.7
542036,New St Ferndale,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,94.9
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.01
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.48
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.02
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,40.0,N Current (RMS),A,11.5
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.56
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.58
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,30.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.23
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.49
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.82
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.78
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,26.5
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
542036,New St Ferndale,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
542036,New St Ferndale,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
542036,New St Ferndale,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
542036,New St Ferndale,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.95
542036,New St Ferndale,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
542036,New St Ferndale,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,5.81
542036,New St Ferndale,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,18.61
542036,New St Ferndale,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,20.73
542036,New St Ferndale,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,48.9
542036,New St Ferndale,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,49.7
542036,New St Ferndale,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
542036,New St Ferndale,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,89.9
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.3
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.29
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,40.0,N Current (RMS),A,12.1
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.15
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,30.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.37
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.04
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.15
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,41.8
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
542036,New St Ferndale,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
542036,New St Ferndale,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
542036,New St Ferndale,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
542036,New St Ferndale,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
542036,New St Ferndale,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.76
542036,New St Ferndale,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542036,New St Ferndale,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,6.48
542036,New St Ferndale,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,17.86
542036,New St Ferndale,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,21.74
542036,New St Ferndale,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,64.4
542036,New St Ferndale,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,76.5
542036,New St Ferndale,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,94.0
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.97
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.38
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.16
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,40.0,N Current (RMS),A,15.7
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.68
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.56
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,30.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.88
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.18
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.51
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.94
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
542036,New St Ferndale,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
542036,New St Ferndale,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
542036,New St Ferndale,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
542036,New St Ferndale,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
542036,New St Ferndale,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.12
542036,New St Ferndale,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542036,New St Ferndale,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,4.77
542036,New St Ferndale,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,20.81
542036,New St Ferndale,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,24.69
542036,New St Ferndale,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,49.5
542036,New St Ferndale,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,56.3
542036,New St Ferndale,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,89.0
542036,New St Ferndale,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,106.2
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.09
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.11
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.44
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,40.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.42
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.21
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.35
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.96
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.54
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.74
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.48
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,32.5
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.7
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.3
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.68
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,27.0
542036,New St Ferndale,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
542036,New St Ferndale,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
542036,New St Ferndale,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
542036,New St Ferndale,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
542036,New St Ferndale,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
542036,New St Ferndale,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.63
542036,New St Ferndale,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542036,New St Ferndale,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,3.23
542036,New St Ferndale,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,22.75
542036,New St Ferndale,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,27.95
542036,New St Ferndale,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,57.8
542036,New St Ferndale,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,64.3
542036,New St Ferndale,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,97.5
542036,New St Ferndale,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,120.0
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.75
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.45
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.5
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,40.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.58
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,30.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.64
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-7.78
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.88
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.57
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,35.1
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.6
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.3
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,27.1
542036,New St Ferndale,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
542036,New St Ferndale,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
542036,New St Ferndale,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
542036,New St Ferndale,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
542036,New St Ferndale,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,15.97
542036,New St Ferndale,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542036,New St Ferndale,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,1.84
542036,New St Ferndale,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,23.61
542036,New St Ferndale,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,30.33
542036,New St Ferndale,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,60.2
542036,New St Ferndale,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
542036,New St Ferndale,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,100.3
542036,New St Ferndale,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,129.2
