Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.68
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.29
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,40.0,N Current (RMS),A,13.9
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.16
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.24
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.44
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-7.41
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.87
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.23
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,34.8
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,72.4
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.1
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
542036,New St Ferndale,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,27.1
542036,New St Ferndale,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
542036,New St Ferndale,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
542036,New St Ferndale,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
542036,New St Ferndale,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
542036,New St Ferndale,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,15.64
542036,New St Ferndale,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542036,New St Ferndale,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,3.01
542036,New St Ferndale,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,26.13
542036,New St Ferndale,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,29.28
542036,New St Ferndale,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,56.3
542036,New St Ferndale,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,68.0
542036,New St Ferndale,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,111.0
542036,New St Ferndale,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,125.2
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.34
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.8
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.67
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,40.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.75
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,30.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.04
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.96
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.62
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.42
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,30.7
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,61.9
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.5
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
542036,New St Ferndale,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
542036,New St Ferndale,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
542036,New St Ferndale,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
542036,New St Ferndale,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
542036,New St Ferndale,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.39
542036,New St Ferndale,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
542036,New St Ferndale,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,6.01
542036,New St Ferndale,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,23.94
542036,New St Ferndale,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,27.01
542036,New St Ferndale,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,53.0
542036,New St Ferndale,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
542036,New St Ferndale,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
542036,New St Ferndale,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,116.9
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.04
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.88
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.73
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,40.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.48
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.29
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,30.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.71
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.52
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.16
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.59
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,27.7
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.01
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
542036,New St Ferndale,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
542036,New St Ferndale,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
542036,New St Ferndale,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
542036,New St Ferndale,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
542036,New St Ferndale,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.2
542036,New St Ferndale,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542036,New St Ferndale,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,5.49
542036,New St Ferndale,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,22.85
542036,New St Ferndale,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,24.62
542036,New St Ferndale,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,56.2
542036,New St Ferndale,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,53.9
542036,New St Ferndale,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,98.0
542036,New St Ferndale,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,106.3
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.07
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.53
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.44
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,40.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.46
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,30.0,N Current (RMS),A,13.8
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.6
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.91
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.01
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.62
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,29.0
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.0
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.9
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.6
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
542036,New St Ferndale,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
542036,New St Ferndale,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
542036,New St Ferndale,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
542036,New St Ferndale,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.13
542036,New St Ferndale,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542036,New St Ferndale,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,5.9
542036,New St Ferndale,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,24.17
542036,New St Ferndale,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,25.12
542036,New St Ferndale,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,55.6
542036,New St Ferndale,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,58.3
542036,New St Ferndale,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,103.3
542036,New St Ferndale,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,109.0
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.27
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.66
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,40.0,N Current (RMS),A,14.4
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.96
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.29
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.01
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.79
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.27
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.03
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,31.5
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.15
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,13.6
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
542036,New St Ferndale,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
542036,New St Ferndale,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
542036,New St Ferndale,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
542036,New St Ferndale,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.01
542036,New St Ferndale,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
542036,New St Ferndale,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,5.84
542036,New St Ferndale,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,25.81
542036,New St Ferndale,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,25.31
542036,New St Ferndale,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,56.9
542036,New St Ferndale,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,111.7
542036,New St Ferndale,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.24
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.27
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.48
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,40.0,N Current (RMS),A,16.1
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.98
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.08
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.67
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.21
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.39
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.42
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.1
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,35.8
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,78.1
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
542036,New St Ferndale,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
542036,New St Ferndale,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
542036,New St Ferndale,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
542036,New St Ferndale,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.49
542036,New St Ferndale,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
542036,New St Ferndale,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542036,New St Ferndale,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,8.21
542036,New St Ferndale,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,31.77
542036,New St Ferndale,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,25.57
542036,New St Ferndale,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,57.3
542036,New St Ferndale,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,57.7
542036,New St Ferndale,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,134.7
542036,New St Ferndale,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,110.6
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.38
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.71
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.43
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,40.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.29
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.74
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.86
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,30.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.04
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.81
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.4
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.03
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,37.4
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.2
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.6
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,27.8
542036,New St Ferndale,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
542036,New St Ferndale,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
542036,New St Ferndale,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
542036,New St Ferndale,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
542036,New St Ferndale,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.09
542036,New St Ferndale,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542036,New St Ferndale,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,9.24
542036,New St Ferndale,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,29.14
542036,New St Ferndale,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,27.92
542036,New St Ferndale,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,62.6
542036,New St Ferndale,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
542036,New St Ferndale,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,124.8
542036,New St Ferndale,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,120.3
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.39
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.56
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.8
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,40.0,N Current (RMS),A,34.3
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.1
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.15
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.86
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,30.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.27
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.9
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.1
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.33
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,41.4
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.5
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,88.6
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.79
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
542036,New St Ferndale,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
542036,New St Ferndale,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
542036,New St Ferndale,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.52
542036,New St Ferndale,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542036,New St Ferndale,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,12.74
542036,New St Ferndale,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,34.0
542036,New St Ferndale,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,28.79
542036,New St Ferndale,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,57.9
542036,New St Ferndale,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
542036,New St Ferndale,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,143.4
542036,New St Ferndale,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,123.7
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.52
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.03
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.64
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,40.0,N Current (RMS),A,28.7
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.83
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.73
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,30.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.22
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.96
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.94
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.67
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,32.9
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.1
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.0
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.7
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.82
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,29.0
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
542036,New St Ferndale,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
542036,New St Ferndale,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
542036,New St Ferndale,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
542036,New St Ferndale,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.91
542036,New St Ferndale,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
542036,New St Ferndale,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,10.14
542036,New St Ferndale,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,33.62
542036,New St Ferndale,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,30.36
542036,New St Ferndale,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,69.6
542036,New St Ferndale,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
542036,New St Ferndale,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,144.7
542036,New St Ferndale,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,130.4
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.93
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.14
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.52
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,40.0,N Current (RMS),A,31.0
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,54.9
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.36
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,30.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.45
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.98
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.44
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.14
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,34.6
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,68.1
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.9
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,68.8
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.67
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
542036,New St Ferndale,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
