Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
542036,New St Ferndale,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
542036,New St Ferndale,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,15.5
542036,New St Ferndale,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
542036,New St Ferndale,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542036,New St Ferndale,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,10.95
542036,New St Ferndale,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,27.93
542036,New St Ferndale,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,32.7
542036,New St Ferndale,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,69.7
542036,New St Ferndale,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,81.2
542036,New St Ferndale,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,119.6
542036,New St Ferndale,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,140.1
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.03
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.97
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.49
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,40.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.66
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.72
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.09
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,30.0,N Current (RMS),A,16.0
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.67
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.51
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.24
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.16
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.4
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.0
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.63
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,23.5
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,28.1
542036,New St Ferndale,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
542036,New St Ferndale,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
542036,New St Ferndale,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
542036,New St Ferndale,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.52
542036,New St Ferndale,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
542036,New St Ferndale,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542036,New St Ferndale,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,10.81
542036,New St Ferndale,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,25.85
542036,New St Ferndale,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,33.36
542036,New St Ferndale,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,72.7
542036,New St Ferndale,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,78.1
542036,New St Ferndale,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,111.1
542036,New St Ferndale,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,143.5
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.0
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.15
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.17
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,40.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.21
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.57
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.85
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,30.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.2
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-7.03
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.3
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.96
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,36.9
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,68.2
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.9
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.48
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,28.2
542036,New St Ferndale,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
542036,New St Ferndale,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
542036,New St Ferndale,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
542036,New St Ferndale,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.99
542036,New St Ferndale,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542036,New St Ferndale,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,9.73
542036,New St Ferndale,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,26.83
542036,New St Ferndale,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,35.46
542036,New St Ferndale,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,74.0
542036,New St Ferndale,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
542036,New St Ferndale,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,115.1
542036,New St Ferndale,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,152.4
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.92
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.77
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.6
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,40.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.29
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.91
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.67
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,30.0,N Current (RMS),A,24.5
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.5
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.18
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.44
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.81
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.72
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,36.5
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.0
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.8
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.97
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,22.1
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,28.3
542036,New St Ferndale,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
542036,New St Ferndale,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
542036,New St Ferndale,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.71
542036,New St Ferndale,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
542036,New St Ferndale,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542036,New St Ferndale,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,10.52
542036,New St Ferndale,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,28.6
542036,New St Ferndale,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,36.96
542036,New St Ferndale,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,75.5
542036,New St Ferndale,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,75.3
542036,New St Ferndale,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,122.9
542036,New St Ferndale,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,159.3
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.62
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.35
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.38
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,40.0,N Current (RMS),A,23.3
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.02
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.99
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.76
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,30.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.44
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-7.68
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.8
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.34
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,43.4
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,74.1
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.2
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,74.9
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.92
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,23.5
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,28.4
542036,New St Ferndale,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.98
542036,New St Ferndale,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.1
542036,New St Ferndale,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.13
542036,New St Ferndale,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,16.67
542036,New St Ferndale,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
542036,New St Ferndale,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542036,New St Ferndale,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,13.87
542036,New St Ferndale,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,33.5
542036,New St Ferndale,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,35.13
542036,New St Ferndale,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,70.7
542036,New St Ferndale,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,96.3
542036,New St Ferndale,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,144.6
542036,New St Ferndale,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,152.3
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.5
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.2
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.88
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,40.0,N Current (RMS),A,26.2
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.52
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,30.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.58
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.18
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,22.94
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.01
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,46.8
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,64.0
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,100.1
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,64.5
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.3
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.35
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,23.5
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,28.4
542036,New St Ferndale,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
542036,New St Ferndale,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
542036,New St Ferndale,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
542036,New St Ferndale,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.07
542036,New St Ferndale,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542036,New St Ferndale,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,13.62
542036,New St Ferndale,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,39.42
542036,New St Ferndale,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,33.76
542036,New St Ferndale,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,71.0
542036,New St Ferndale,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,89.9
542036,New St Ferndale,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,169.4
542036,New St Ferndale,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,145.5
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.0
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.69
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.89
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,40.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.99
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.33
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.22
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,30.0,N Current (RMS),A,33.0
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.95
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.38
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.68
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.37
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,41.8
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,65.7
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,80.3
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,66.4
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,28.5
542036,New St Ferndale,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.07
542036,New St Ferndale,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
542036,New St Ferndale,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
542036,New St Ferndale,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.38
542036,New St Ferndale,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
542036,New St Ferndale,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
542036,New St Ferndale,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,11.22
542036,New St Ferndale,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,31.55
542036,New St Ferndale,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,38.43
542036,New St Ferndale,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,82.2
542036,New St Ferndale,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,79.4
542036,New St Ferndale,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,138.2
542036,New St Ferndale,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,165.7
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.36
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.25
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,40.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.6
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.98
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,30.0,N Current (RMS),A,25.8
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,17.01
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-8.54
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.17
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.11
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,41.4
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,82.9
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,71.6
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,83.7
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.72
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,32.1
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,28.6
542036,New St Ferndale,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
542036,New St Ferndale,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
542036,New St Ferndale,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.93
542036,New St Ferndale,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,17.67
542036,New St Ferndale,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
542036,New St Ferndale,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542036,New St Ferndale,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,9.67
542036,New St Ferndale,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,28.69
542036,New St Ferndale,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,41.8
542036,New St Ferndale,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,89.6
542036,New St Ferndale,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,88.5
542036,New St Ferndale,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,123.9
542036,New St Ferndale,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,180.1
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.95
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.11
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.73
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,40.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.69
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.79
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.06
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,30.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.16
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.54
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.49
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.35
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,34.8
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.3
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.8
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.8
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,25.2
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,28.6
542036,New St Ferndale,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
542036,New St Ferndale,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
542036,New St Ferndale,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
542036,New St Ferndale,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.75
542036,New St Ferndale,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542036,New St Ferndale,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,14.69
542036,New St Ferndale,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,27.71
542036,New St Ferndale,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,32.11
542036,New St Ferndale,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,78.2
542036,New St Ferndale,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,84.8
542036,New St Ferndale,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,119.3
542036,New St Ferndale,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,139.4
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.9
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.61
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.15
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,40.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.21
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.66
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,30.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.35
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-7.49
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.1
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.13
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,34.0
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,73.0
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.4
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.7
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.35
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,28.7
542036,New St Ferndale,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
542036,New St Ferndale,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
542036,New St Ferndale,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,15.69
542036,New St Ferndale,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542036,New St Ferndale,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,8.39
542036,New St Ferndale,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,30.6
542036,New St Ferndale,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,35.29
542036,New St Ferndale,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,70.7
542036,New St Ferndale,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
542036,New St Ferndale,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,131.1
542036,New St Ferndale,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,152.8
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.67
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.7
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.19
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,40.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.67
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.17
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.49
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,30.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,16.07
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-8.0
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.25
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.04
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,36.5
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,76.5
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,84.2
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,77.2
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
