Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,22.9
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,28.8
542036,New St Ferndale,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
542036,New St Ferndale,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
542036,New St Ferndale,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
542036,New St Ferndale,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,16.37
542036,New St Ferndale,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542036,New St Ferndale,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,7.13
542036,New St Ferndale,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,37.56
542036,New St Ferndale,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,37.34
542036,New St Ferndale,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,83.0
542036,New St Ferndale,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,77.4
542036,New St Ferndale,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,166.2
542036,New St Ferndale,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,160.6
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.82
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.9
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.25
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,40.0,N Current (RMS),A,42.8
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.78
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.91
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,30.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.72
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-7.7
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.59
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.65
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,37.3
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,74.9
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,72.5
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,75.5
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.93
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,28.8
542036,New St Ferndale,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
542036,New St Ferndale,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
542036,New St Ferndale,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
542036,New St Ferndale,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,16.54
542036,New St Ferndale,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542036,New St Ferndale,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,8.76
542036,New St Ferndale,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,43.19
542036,New St Ferndale,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,35.78
542036,New St Ferndale,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,73.4
542036,New St Ferndale,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,80.7
542036,New St Ferndale,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,185.5
542036,New St Ferndale,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,153.4
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.42
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.07
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.7
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,40.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.46
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.63
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.32
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,30.0,N Current (RMS),A,33.7
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.18
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.14
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.36
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.72
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,32.9
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.5
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.9
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.4
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,32.1
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
542036,New St Ferndale,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
542036,New St Ferndale,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
542036,New St Ferndale,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.73
542036,New St Ferndale,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,14.61
542036,New St Ferndale,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,27.86
542036,New St Ferndale,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,35.15
542036,New St Ferndale,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,75.3
542036,New St Ferndale,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,84.8
542036,New St Ferndale,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,119.5
542036,New St Ferndale,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,151.2
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.09
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.75
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.18
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,40.0,N Current (RMS),A,15.7
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.16
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.55
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.04
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,30.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.4
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.88
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.93
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.09
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,33.9
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,68.1
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.4
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,68.8
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
542036,New St Ferndale,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
542036,New St Ferndale,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
542036,New St Ferndale,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.5
542036,New St Ferndale,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,10.16
542036,New St Ferndale,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,32.34
542036,New St Ferndale,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,36.09
542036,New St Ferndale,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,68.4
542036,New St Ferndale,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,76.6
542036,New St Ferndale,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,138.2
542036,New St Ferndale,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,153.8
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.31
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.32
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.74
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,40.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.9
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.86
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.27
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,30.0,N Current (RMS),A,16.3
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.74
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-8.21
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.62
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.91
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,35.7
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,75.4
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,76.1
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.8
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
542036,New St Ferndale,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
542036,New St Ferndale,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
542036,New St Ferndale,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,16.3
542036,New St Ferndale,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
542036,New St Ferndale,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,7.8
542036,New St Ferndale,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,30.34
542036,New St Ferndale,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,35.72
542036,New St Ferndale,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,69.0
542036,New St Ferndale,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,77.7
542036,New St Ferndale,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,129.7
542036,New St Ferndale,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,152.2
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.28
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.51
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.86
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,40.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.09
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.13
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.36
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,30.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.02
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-8.15
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.64
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.18
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,32.0
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,72.5
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,79.6
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.2
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.05
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
542036,New St Ferndale,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
542036,New St Ferndale,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
542036,New St Ferndale,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,16.25
542036,New St Ferndale,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,11.43
542036,New St Ferndale,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,32.45
542036,New St Ferndale,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,34.45
542036,New St Ferndale,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,64.7
542036,New St Ferndale,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,86.4
542036,New St Ferndale,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,138.1
542036,New St Ferndale,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,147.2
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.41
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.25
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,40.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.96
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.78
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.1
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,30.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,18.82
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-9.72
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.54
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.3
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,31.4
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,89.7
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,75.1
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,90.4
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.34
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
542036,New St Ferndale,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
542036,New St Ferndale,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
542036,New St Ferndale,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
542036,New St Ferndale,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,20.37
542036,New St Ferndale,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
542036,New St Ferndale,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542036,New St Ferndale,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,10.04
542036,New St Ferndale,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,33.04
542036,New St Ferndale,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,38.68
542036,New St Ferndale,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,71.2
542036,New St Ferndale,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,97.3
542036,New St Ferndale,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,141.1
542036,New St Ferndale,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,165.3
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.08
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.94
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.72
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,40.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.7
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.8
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.53
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.23
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,30.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,17.15
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-9.43
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.75
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.71
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,36.1
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,82.9
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,83.7
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.72
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,29.2
542036,New St Ferndale,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
542036,New St Ferndale,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
542036,New St Ferndale,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
542036,New St Ferndale,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,17.91
542036,New St Ferndale,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,13.68
542036,New St Ferndale,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,30.95
542036,New St Ferndale,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,38.62
542036,New St Ferndale,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,72.9
542036,New St Ferndale,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,96.9
542036,New St Ferndale,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,131.9
542036,New St Ferndale,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,165.0
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.24
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.32
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.03
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,40.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,60.4
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.53
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.01
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.94
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,30.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.47
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.51
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.59
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.03
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,29.3
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.1
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,75.4
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.7
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,15.9
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
542036,New St Ferndale,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
542036,New St Ferndale,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
542036,New St Ferndale,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
542036,New St Ferndale,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.78
542036,New St Ferndale,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,18.08
542036,New St Ferndale,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,35.22
542036,New St Ferndale,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,36.48
542036,New St Ferndale,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,66.3
542036,New St Ferndale,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,99.9
542036,New St Ferndale,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,150.6
542036,New St Ferndale,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,156.5
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.13
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.75
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.84
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,40.0,N Current (RMS),A,28.2
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,56.1
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.95
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.85
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.27
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,30.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.97
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.62
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.17
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.14
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,30.1
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.5
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,77.4
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.2
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.98
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
542036,New St Ferndale,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
542036,New St Ferndale,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
542036,New St Ferndale,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.83
542036,New St Ferndale,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,20.38
542036,New St Ferndale,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,38.91
542036,New St Ferndale,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,37.24
542036,New St Ferndale,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,62.9
542036,New St Ferndale,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,108.0
542036,New St Ferndale,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,165.6
542036,New St Ferndale,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,159.4
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.85
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.09
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.56
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,40.0,N Current (RMS),A,25.5
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,59.0
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.28
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.1
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.19
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,30.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
