Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.72
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.29
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.36
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.5
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,28.2
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.0
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.77
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,28.2
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
542036,New St Ferndale,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
542036,New St Ferndale,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
542036,New St Ferndale,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
542036,New St Ferndale,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.13
542036,New St Ferndale,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542036,New St Ferndale,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,20.45
542036,New St Ferndale,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,33.0
542036,New St Ferndale,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,35.03
542036,New St Ferndale,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,66.2
542036,New St Ferndale,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,101.3
542036,New St Ferndale,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,140.8
542036,New St Ferndale,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,151.0
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.48
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.89
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.45
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,40.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,57.4
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.71
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.6
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.45
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,30.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.9
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.6
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.39
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.77
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,35.6
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,74.2
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
542036,New St Ferndale,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
542036,New St Ferndale,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
542036,New St Ferndale,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
542036,New St Ferndale,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.7
542036,New St Ferndale,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
542036,New St Ferndale,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,18.27
542036,New St Ferndale,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,33.92
542036,New St Ferndale,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,36.89
542036,New St Ferndale,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,69.4
542036,New St Ferndale,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,93.1
542036,New St Ferndale,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,144.2
542036,New St Ferndale,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,158.4
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.49
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.24
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.5
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,40.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.16
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.46
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.01
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.27
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.24
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.65
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.18
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,38.5
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,83.5
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.88
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,29.5
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
542036,New St Ferndale,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
542036,New St Ferndale,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
542036,New St Ferndale,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.47
542036,New St Ferndale,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
542036,New St Ferndale,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,18.42
542036,New St Ferndale,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,41.01
542036,New St Ferndale,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,38.57
542036,New St Ferndale,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,60.7
542036,New St Ferndale,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,91.1
542036,New St Ferndale,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,173.9
542036,New St Ferndale,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,164.9
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.77
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.5
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.05
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,40.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.01
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.38
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.27
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,30.0,N Current (RMS),A,35.3
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,57.0
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.82
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.25
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.6
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.04
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,33.6
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,84.1
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.84
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,29.6
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
542036,New St Ferndale,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
542036,New St Ferndale,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
542036,New St Ferndale,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
542036,New St Ferndale,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.72
542036,New St Ferndale,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,21.58
542036,New St Ferndale,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,40.47
542036,New St Ferndale,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,43.2
542036,New St Ferndale,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,69.1
542036,New St Ferndale,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
542036,New St Ferndale,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,172.2
542036,New St Ferndale,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,183.9
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.79
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.57
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.88
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,40.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,51.9
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.06
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.83
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,16.03
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,30.0,N Current (RMS),A,38.8
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,71.7
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.64
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.95
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.36
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.12
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,36.1
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.0
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.7
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.6
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.45
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,33.6
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
542036,New St Ferndale,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.39
542036,New St Ferndale,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.74
542036,New St Ferndale,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.23
542036,New St Ferndale,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.88
542036,New St Ferndale,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,15.58
542036,New St Ferndale,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,38.15
542036,New St Ferndale,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,48.48
542036,New St Ferndale,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,90.3
542036,New St Ferndale,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,88.4
542036,New St Ferndale,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,163.5
542036,New St Ferndale,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,209.3
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.58
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.67
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.19
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,40.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.7
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.38
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.59
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,30.0,N Current (RMS),A,15.9
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.72
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.05
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.95
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.43
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,36.9
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,85.9
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.1
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.02
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,34.8
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
542036,New St Ferndale,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
542036,New St Ferndale,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.31
542036,New St Ferndale,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.41
542036,New St Ferndale,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.5
542036,New St Ferndale,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.8
542036,New St Ferndale,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,15.06
542036,New St Ferndale,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,39.47
542036,New St Ferndale,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,38.24
542036,New St Ferndale,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,62.8
542036,New St Ferndale,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,83.3
542036,New St Ferndale,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,169.3
542036,New St Ferndale,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,165.0
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.56
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.1
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.47
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,40.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,58.6
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.58
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.57
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.84
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,30.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.6
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.82
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.28
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.69
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.46
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,34.3
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.7
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,80.7
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.1
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.44
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,33.2
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
542036,New St Ferndale,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.72
542036,New St Ferndale,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.95
542036,New St Ferndale,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.51
542036,New St Ferndale,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,14.75
542036,New St Ferndale,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,40.72
542036,New St Ferndale,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,38.22
542036,New St Ferndale,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,65.8
542036,New St Ferndale,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
542036,New St Ferndale,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,174.6
542036,New St Ferndale,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,165.2
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.94
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.76
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.51
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,40.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,64.2
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.34
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.6
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,30.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,16.07
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-9.14
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.34
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.67
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,39.0
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,79.6
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,91.8
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,80.4
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.42
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.9
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
542036,New St Ferndale,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.93
542036,New St Ferndale,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.86
542036,New St Ferndale,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
542036,New St Ferndale,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,17.51
542036,New St Ferndale,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,12.56
542036,New St Ferndale,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,44.86
542036,New St Ferndale,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,39.68
542036,New St Ferndale,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,67.4
542036,New St Ferndale,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,93.2
542036,New St Ferndale,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,191.8
542036,New St Ferndale,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,170.7
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.28
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.4
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.31
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,40.0,N Current (RMS),A,27.9
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,61.2
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.57
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.98
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.37
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.13
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.87
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,23.34
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.29
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,46.6
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,100.8
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
542036,New St Ferndale,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
542036,New St Ferndale,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
542036,New St Ferndale,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
542036,New St Ferndale,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.12
542036,New St Ferndale,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,17.2
542036,New St Ferndale,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,43.71
542036,New St Ferndale,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,33.43
542036,New St Ferndale,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,67.4
542036,New St Ferndale,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,90.6
542036,New St Ferndale,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,187.4
542036,New St Ferndale,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,144.7
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.46
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.25
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.12
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,40.0,N Current (RMS),A,25.1
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,59.2
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.43
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.64
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.29
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,30.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.24
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.56
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.38
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.24
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,37.6
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,80.8
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
542036,New St Ferndale,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
542036,New St Ferndale,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.43
542036,New St Ferndale,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.06
542036,New St Ferndale,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542036,New St Ferndale,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,16.67
542036,New St Ferndale,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,41.71
542036,New St Ferndale,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,31.23
542036,New St Ferndale,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,65.6
542036,New St Ferndale,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,89.1
542036,New St Ferndale,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,179.4
542036,New St Ferndale,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,135.8
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.38
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.45
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.87
