Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,40.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,62.5
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.56
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.99
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.24
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,30.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.15
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.24
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.57
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.98
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,32.3
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,29.2
542036,New St Ferndale,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
542036,New St Ferndale,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.1
542036,New St Ferndale,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
542036,New St Ferndale,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.02
542036,New St Ferndale,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,15.43
542036,New St Ferndale,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,35.27
542036,New St Ferndale,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,31.5
542036,New St Ferndale,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,61.2
542036,New St Ferndale,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,84.7
542036,New St Ferndale,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,151.4
542036,New St Ferndale,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,136.8
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.47
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.35
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.02
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,40.0,N Current (RMS),A,23.3
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,63.0
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.5
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.93
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.35
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,30.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.94
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.2
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.36
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.13
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,38.2
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.5
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.4
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.9
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
542036,New St Ferndale,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.68
542036,New St Ferndale,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.79
542036,New St Ferndale,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.02
542036,New St Ferndale,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.31
542036,New St Ferndale,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
542036,New St Ferndale,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,14.34
542036,New St Ferndale,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,38.91
542036,New St Ferndale,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,34.1
542036,New St Ferndale,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,60.4
542036,New St Ferndale,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
542036,New St Ferndale,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,166.2
542036,New St Ferndale,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,147.8
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.34
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.21
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.57
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,40.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,66.2
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.56
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.45
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,30.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.54
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.28
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.93
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.69
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,35.5
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.9
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.2
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.3
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
542036,New St Ferndale,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
542036,New St Ferndale,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
542036,New St Ferndale,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
542036,New St Ferndale,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.87
542036,New St Ferndale,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.93
542036,New St Ferndale,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.65
542036,New St Ferndale,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,13.94
542036,New St Ferndale,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,36.69
542036,New St Ferndale,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,36.22
542036,New St Ferndale,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,61.6
542036,New St Ferndale,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,81.8
542036,New St Ferndale,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,157.0
542036,New St Ferndale,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,156.4
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.04
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.05
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.93
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,40.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,64.6
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.42
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.1
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.86
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,30.0,N Current (RMS),A,27.4
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.3
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.13
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.93
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.41
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.38
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.1
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.6
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.28
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,28.7
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.5
542036,New St Ferndale,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.52
542036,New St Ferndale,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.34
542036,New St Ferndale,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.25
542036,New St Ferndale,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
542036,New St Ferndale,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,13.22
542036,New St Ferndale,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,36.32
542036,New St Ferndale,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,43.46
542036,New St Ferndale,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,64.1
542036,New St Ferndale,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,84.3
542036,New St Ferndale,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,155.6
542036,New St Ferndale,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,188.0
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,18.44
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.78
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.05
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,40.0,N Current (RMS),A,24.5
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,79.5
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,60.4
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,53.0
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.12
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.62
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.74
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.02
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.0
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.39
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.39
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,31.8
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.1
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.9
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.6
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,23.9
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
542036,New St Ferndale,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.73
542036,New St Ferndale,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.96
542036,New St Ferndale,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.8
542036,New St Ferndale,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
542036,New St Ferndale,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,17.33
542036,New St Ferndale,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,36.95
542036,New St Ferndale,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,40.35
542036,New St Ferndale,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,62.8
542036,New St Ferndale,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,97.9
542036,New St Ferndale,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,158.9
542036,New St Ferndale,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,175.0
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,21.04
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.09
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.79
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,40.0,N Current (RMS),A,39.1
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,90.0
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,56.3
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.74
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.38
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.09
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,30.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.56
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.81
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.49
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,36.3
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.72
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,27.3
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
542036,New St Ferndale,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
542036,New St Ferndale,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
542036,New St Ferndale,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.07
542036,New St Ferndale,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.48
542036,New St Ferndale,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542036,New St Ferndale,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,20.69
542036,New St Ferndale,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,32.37
542036,New St Ferndale,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,36.09
542036,New St Ferndale,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,75.2
542036,New St Ferndale,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,104.5
542036,New St Ferndale,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,138.6
542036,New St Ferndale,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,156.2
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,24.05
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.63
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.69
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,40.0,N Current (RMS),A,44.2
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,102.3
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,58.6
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.95
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.3
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,30.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,59.8
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.16
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.37
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.07
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.33
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,29.1
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.8
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.3
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
542036,New St Ferndale,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,28.8
542036,New St Ferndale,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.07
542036,New St Ferndale,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.89
542036,New St Ferndale,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.71
542036,New St Ferndale,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.17
542036,New St Ferndale,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,22.9
542036,New St Ferndale,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,34.56
542036,New St Ferndale,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,41.22
542036,New St Ferndale,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,66.4
542036,New St Ferndale,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,114.8
542036,New St Ferndale,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,148.2
542036,New St Ferndale,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,178.4
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,21.93
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.25
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.09
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,40.0,N Current (RMS),A,40.6
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,93.6
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,52.7
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.83
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,30.0,N Current (RMS),A,28.0
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.36
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-7.22
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.24
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.04
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,73.3
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.2
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,74.0
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.29
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
542036,New St Ferndale,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,28.7
542036,New St Ferndale,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
542036,New St Ferndale,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
542036,New St Ferndale,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
542036,New St Ferndale,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.96
542036,New St Ferndale,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,18.57
542036,New St Ferndale,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
542036,New St Ferndale,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,19.37
542036,New St Ferndale,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,35.73
542036,New St Ferndale,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,43.26
542036,New St Ferndale,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,62.8
542036,New St Ferndale,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,114.8
542036,New St Ferndale,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,152.9
542036,New St Ferndale,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,185.9
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,22.39
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.13
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.95
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,40.0,N Current (RMS),A,41.7
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,94.1
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.5
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.16
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.91
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.53
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,30.0,N Current (RMS),A,23.7
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.3
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.07
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.87
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.67
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.99
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,42.0
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.8
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.9
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.3
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,28.6
542036,New St Ferndale,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
542036,New St Ferndale,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
542036,New St Ferndale,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
542036,New St Ferndale,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,15.8
542036,New St Ferndale,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
542036,New St Ferndale,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,23.55
542036,New St Ferndale,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,38.12
542036,New St Ferndale,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,38.03
542036,New St Ferndale,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,75.4
542036,New St Ferndale,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,119.7
542036,New St Ferndale,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,161.3
542036,New St Ferndale,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,162.5
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.18
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.14
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.25
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,40.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,72.8
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,63.6
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.68
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.12
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,30.0,N Current (RMS),A,28.4
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.46
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.55
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.31
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.21
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,44.7
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,73.0
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.9
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.18
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,28.5
542036,New St Ferndale,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
542036,New St Ferndale,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
542036,New St Ferndale,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
542036,New St Ferndale,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
542036,New St Ferndale,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.37
542036,New St Ferndale,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
542036,New St Ferndale,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
