Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,16.89
542036,New St Ferndale,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,47.51
542036,New St Ferndale,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,41.75
542036,New St Ferndale,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,70.9
542036,New St Ferndale,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,94.2
542036,New St Ferndale,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,199.0
542036,New St Ferndale,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,176.6
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.49
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.57
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.91
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,40.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,57.1
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.39
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.6
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.42
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,30.0,N Current (RMS),A,27.4
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,52.6
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.69
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.31
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.53
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.84
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,40.7
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.7
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.2
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,28.4
542036,New St Ferndale,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
542036,New St Ferndale,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
542036,New St Ferndale,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
542036,New St Ferndale,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
542036,New St Ferndale,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.46
542036,New St Ferndale,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,13.41
542036,New St Ferndale,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,37.58
542036,New St Ferndale,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,40.48
542036,New St Ferndale,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,63.7
542036,New St Ferndale,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,83.6
542036,New St Ferndale,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,157.9
542036,New St Ferndale,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,170.9
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.7
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.42
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.54
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,40.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,54.3
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.4
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.79
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.9
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,30.0,N Current (RMS),A,32.8
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,50.8
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,59.1
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.22
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.68
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.97
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.84
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,41.9
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,62.7
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,72.1
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,63.2
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
542036,New St Ferndale,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,28.3
542036,New St Ferndale,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
542036,New St Ferndale,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
542036,New St Ferndale,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
542036,New St Ferndale,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
542036,New St Ferndale,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,16.32
542036,New St Ferndale,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,11.32
542036,New St Ferndale,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,42.2
542036,New St Ferndale,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,42.37
542036,New St Ferndale,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,76.2
542036,New St Ferndale,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,84.2
542036,New St Ferndale,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,177.4
542036,New St Ferndale,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,179.1
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.65
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.01
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.3
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,40.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.9
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.43
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.7
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.88
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,30.0,N Current (RMS),A,29.9
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,61.8
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,16.23
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-9.1
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.47
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.67
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,37.2
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,78.4
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.8
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,79.1
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.43
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,28.2
542036,New St Ferndale,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
542036,New St Ferndale,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
542036,New St Ferndale,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
542036,New St Ferndale,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,18.83
542036,New St Ferndale,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,8.9
542036,New St Ferndale,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,42.1
542036,New St Ferndale,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,43.28
542036,New St Ferndale,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,79.0
542036,New St Ferndale,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,88.4
542036,New St Ferndale,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,176.7
542036,New St Ferndale,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,183.6
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.45
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.05
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.35
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,40.0,N Current (RMS),A,28.7
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,53.0
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.17
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.47
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.77
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,30.0,N Current (RMS),A,30.6
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,56.5
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,17.16
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-9.19
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.44
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.46
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,33.1
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,81.9
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,82.6
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.91
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
542036,New St Ferndale,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,28.1
542036,New St Ferndale,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
542036,New St Ferndale,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
542036,New St Ferndale,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
542036,New St Ferndale,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,19.41
542036,New St Ferndale,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,8.55
542036,New St Ferndale,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,42.91
542036,New St Ferndale,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,45.5
542036,New St Ferndale,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,78.8
542036,New St Ferndale,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,90.6
542036,New St Ferndale,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,180.3
542036,New St Ferndale,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,192.3
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.43
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.72
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.44
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,40.0,N Current (RMS),A,23.5
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,57.7
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,49.7
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.66
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.56
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.63
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,30.0,N Current (RMS),A,31.5
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,69.5
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.08
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.46
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.86
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.61
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,36.3
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,61.8
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.8
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,62.3
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.79
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,28.1
542036,New St Ferndale,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
542036,New St Ferndale,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
542036,New St Ferndale,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
542036,New St Ferndale,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
542036,New St Ferndale,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,15.97
542036,New St Ferndale,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
542036,New St Ferndale,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,12.51
542036,New St Ferndale,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,45.7
542036,New St Ferndale,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,39.48
542036,New St Ferndale,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,78.8
542036,New St Ferndale,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
542036,New St Ferndale,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,191.8
542036,New St Ferndale,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,167.7
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.75
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.89
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.62
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,40.0,N Current (RMS),A,22.7
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,58.8
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.85
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.27
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.21
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,30.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,53.3
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.1
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.46
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.72
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.23
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,39.8
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.5
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,71.2
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.9
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
542036,New St Ferndale,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
542036,New St Ferndale,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
542036,New St Ferndale,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
542036,New St Ferndale,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.6
542036,New St Ferndale,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,13.98
542036,New St Ferndale,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,42.14
542036,New St Ferndale,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,36.08
542036,New St Ferndale,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,70.8
542036,New St Ferndale,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,86.3
542036,New St Ferndale,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,177.3
542036,New St Ferndale,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,153.7
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.64
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.75
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.98
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,40.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,62.2
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.03
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.19
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.59
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,30.0,N Current (RMS),A,33.6
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,58.1
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.72
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.07
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.79
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.49
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,50.6
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,76.7
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.72
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
542036,New St Ferndale,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
542036,New St Ferndale,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
542036,New St Ferndale,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
542036,New St Ferndale,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.98
542036,New St Ferndale,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,17.88
542036,New St Ferndale,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,39.8
542036,New St Ferndale,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,38.78
542036,New St Ferndale,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,64.2
542036,New St Ferndale,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
542036,New St Ferndale,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,168.1
542036,New St Ferndale,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,164.9
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.04
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.72
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.88
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,40.0,N Current (RMS),A,25.6
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,67.8
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,54.0
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.28
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.25
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.39
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,30.0,N Current (RMS),A,29.9
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,54.7
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.81
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.57
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.81
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.84
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,51.8
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,78.2
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.67
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,27.8
542036,New St Ferndale,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
542036,New St Ferndale,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
542036,New St Ferndale,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
542036,New St Ferndale,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
542036,New St Ferndale,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.29
542036,New St Ferndale,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,19.61
542036,New St Ferndale,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,40.85
542036,New St Ferndale,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,36.78
542036,New St Ferndale,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,66.3
542036,New St Ferndale,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,97.6
542036,New St Ferndale,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,173.0
542036,New St Ferndale,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,157.1
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.44
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.46
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.4
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,40.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,61.6
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,52.9
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.64
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.7
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.56
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,30.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.02
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.68
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.65
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.02
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,52.3
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.9
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.27
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
542036,New St Ferndale,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
542036,New St Ferndale,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
542036,New St Ferndale,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
542036,New St Ferndale,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.7
542036,New St Ferndale,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,18.34
542036,New St Ferndale,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,41.04
542036,New St Ferndale,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,35.25
542036,New St Ferndale,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,65.5
542036,New St Ferndale,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,94.5
542036,New St Ferndale,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,173.3
542036,New St Ferndale,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,149.8
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.8
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.41
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.93
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,40.0,N Current (RMS),A,23.3
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.55
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.17
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.21
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,30.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.86
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.23
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.88
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.02
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,36.2
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
