Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
542036,New St Ferndale,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
542036,New St Ferndale,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
542036,New St Ferndale,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
542036,New St Ferndale,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.59
542036,New St Ferndale,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
542036,New St Ferndale,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,15.11
542036,New St Ferndale,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,34.39
542036,New St Ferndale,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,34.64
542036,New St Ferndale,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,60.2
542036,New St Ferndale,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
542036,New St Ferndale,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,146.4
542036,New St Ferndale,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,147.1
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.64
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.19
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.6
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.85
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,40.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.1
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,49.3
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.17
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.49
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.74
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,30.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.5
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.05
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.08
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.02
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,42.5
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.1
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.8
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.37
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
542036,New St Ferndale,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
542036,New St Ferndale,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
542036,New St Ferndale,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
542036,New St Ferndale,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.32
542036,New St Ferndale,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,14.26
542036,New St Ferndale,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,37.76
542036,New St Ferndale,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,34.99
542036,New St Ferndale,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,59.2
542036,New St Ferndale,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,85.9
542036,New St Ferndale,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,158.9
542036,New St Ferndale,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,148.8
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.23
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.45
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.6
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,40.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,52.2
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.69
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.26
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,30.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.6
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.99
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.69
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.18
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,40.7
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,23.9
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
542036,New St Ferndale,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
542036,New St Ferndale,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
542036,New St Ferndale,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
542036,New St Ferndale,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.83
542036,New St Ferndale,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,12.34
542036,New St Ferndale,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,33.57
542036,New St Ferndale,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,34.2
542036,New St Ferndale,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,54.2
542036,New St Ferndale,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,76.1
542036,New St Ferndale,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,141.4
542036,New St Ferndale,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,145.1
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.09
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.71
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.9
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,40.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,52.3
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,49.7
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.78
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.42
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.57
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,30.0,N Current (RMS),A,26.7
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.07
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.76
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.63
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.01
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,44.0
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.1
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.4
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.37
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,35.8
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
542036,New St Ferndale,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
542036,New St Ferndale,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,27.2
542036,New St Ferndale,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
542036,New St Ferndale,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
542036,New St Ferndale,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
542036,New St Ferndale,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
542036,New St Ferndale,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.82
542036,New St Ferndale,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
542036,New St Ferndale,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,10.9
542036,New St Ferndale,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,33.58
542036,New St Ferndale,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,40.85
542036,New St Ferndale,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,56.6
542036,New St Ferndale,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
542036,New St Ferndale,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,141.6
542036,New St Ferndale,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,173.9
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.4
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.75
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.66
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,40.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,61.9
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,54.1
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.7
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.32
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.85
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,30.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.68
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.12
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.38
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.41
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,49.3
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.74
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,33.4
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
542036,New St Ferndale,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,27.1
542036,New St Ferndale,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
542036,New St Ferndale,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
542036,New St Ferndale,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
542036,New St Ferndale,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
542036,New St Ferndale,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.61
542036,New St Ferndale,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
542036,New St Ferndale,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,16.25
542036,New St Ferndale,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,32.87
542036,New St Ferndale,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,38.66
542036,New St Ferndale,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,61.8
542036,New St Ferndale,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,87.9
542036,New St Ferndale,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,138.8
542036,New St Ferndale,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,164.2
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.16
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.62
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.06
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,40.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,61.1
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,53.4
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.55
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.79
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.43
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,30.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.79
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.2
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.85
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.56
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,51.9
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.7
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.55
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,29.2
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,27.0
542036,New St Ferndale,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
542036,New St Ferndale,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
542036,New St Ferndale,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
542036,New St Ferndale,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
542036,New St Ferndale,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.62
542036,New St Ferndale,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
542036,New St Ferndale,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,15.39
542036,New St Ferndale,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,31.57
542036,New St Ferndale,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,37.59
542036,New St Ferndale,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,64.8
542036,New St Ferndale,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,85.6
542036,New St Ferndale,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,133.0
542036,New St Ferndale,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,159.7
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.57
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.96
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.54
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,40.0,N Current (RMS),A,25.8
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,62.0
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.98
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.42
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.18
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,30.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.06
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.32
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.96
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.87
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,30.3
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.64
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,34.0
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
542036,New St Ferndale,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
542036,New St Ferndale,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
542036,New St Ferndale,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
542036,New St Ferndale,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.14
542036,New St Ferndale,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
542036,New St Ferndale,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,16.15
542036,New St Ferndale,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,35.31
542036,New St Ferndale,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,40.24
542036,New St Ferndale,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,58.6
542036,New St Ferndale,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,88.6
542036,New St Ferndale,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,149.5
542036,New St Ferndale,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,170.7
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.02
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.7
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.22
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,40.0,N Current (RMS),A,25.0
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,59.5
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,61.8
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.54
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.41
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.11
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,30.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.83
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.37
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.54
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.29
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,36.8
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.56
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,38.0
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
542036,New St Ferndale,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,26.7
542036,New St Ferndale,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
542036,New St Ferndale,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
542036,New St Ferndale,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
542036,New St Ferndale,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
542036,New St Ferndale,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.78
542036,New St Ferndale,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
542036,New St Ferndale,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,16.0
542036,New St Ferndale,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,33.66
542036,New St Ferndale,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,39.18
542036,New St Ferndale,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,56.2
542036,New St Ferndale,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,85.6
542036,New St Ferndale,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,141.9
542036,New St Ferndale,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,167.5
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.48
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.79
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.92
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,40.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,57.7
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,59.0
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.11
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.3
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.9
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,30.0,N Current (RMS),A,16.0
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.62
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.35
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.63
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.16
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,38.0
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.77
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,38.6
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.7
542036,New St Ferndale,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
542036,New St Ferndale,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
542036,New St Ferndale,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
542036,New St Ferndale,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
542036,New St Ferndale,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.24
542036,New St Ferndale,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,17.05
542036,New St Ferndale,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,34.36
542036,New St Ferndale,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,38.76
542036,New St Ferndale,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,55.7
542036,New St Ferndale,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
542036,New St Ferndale,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,145.1
542036,New St Ferndale,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,165.1
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.66
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.34
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.28
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,40.0,N Current (RMS),A,25.7
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,66.9
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.49
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.6
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.59
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,30.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.01
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.29
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.32
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.62
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,36.6
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.87
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,37.8
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
542036,New St Ferndale,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,26.4
542036,New St Ferndale,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
542036,New St Ferndale,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
542036,New St Ferndale,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
542036,New St Ferndale,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
542036,New St Ferndale,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.26
542036,New St Ferndale,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,17.97
542036,New St Ferndale,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,35.74
542036,New St Ferndale,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,39.37
542036,New St Ferndale,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,56.8
542036,New St Ferndale,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,90.2
542036,New St Ferndale,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,151.2
542036,New St Ferndale,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,167.6
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.27
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.09
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.89
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,40.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,73.4
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,55.4
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.21
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.64
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.99
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,30.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.61
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.8
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.81
