Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.99
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,39.5
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.47
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,46.3
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
542036,New St Ferndale,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
542036,New St Ferndale,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
542036,New St Ferndale,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
542036,New St Ferndale,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
542036,New St Ferndale,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.05
542036,New St Ferndale,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,20.89
542036,New St Ferndale,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,38.58
542036,New St Ferndale,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,42.34
542036,New St Ferndale,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,53.8
542036,New St Ferndale,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,100.5
542036,New St Ferndale,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,162.5
542036,New St Ferndale,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,179.4
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.76
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.38
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.72
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,40.0,N Current (RMS),A,24.5
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,63.2
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,52.9
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.63
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.43
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.61
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,30.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.75
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.47
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.59
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.93
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,44.1
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.18
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,48.5
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
542036,New St Ferndale,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,26.0
542036,New St Ferndale,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
542036,New St Ferndale,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
542036,New St Ferndale,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
542036,New St Ferndale,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
542036,New St Ferndale,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.22
542036,New St Ferndale,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,19.27
542036,New St Ferndale,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,37.74
542036,New St Ferndale,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,39.44
542036,New St Ferndale,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,56.2
542036,New St Ferndale,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
542036,New St Ferndale,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,159.5
542036,New St Ferndale,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,167.9
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.19
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.35
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.59
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,40.0,N Current (RMS),A,38.7
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,65.0
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,77.5
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.04
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.55
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.41
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,30.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.15
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.13
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.19
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.9
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,38.3
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.5
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,30.7
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
542036,New St Ferndale,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
542036,New St Ferndale,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
542036,New St Ferndale,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
542036,New St Ferndale,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.43
542036,New St Ferndale,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,16.79
542036,New St Ferndale,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,44.75
542036,New St Ferndale,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,38.12
542036,New St Ferndale,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,72.0
542036,New St Ferndale,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,91.3
542036,New St Ferndale,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,188.4
542036,New St Ferndale,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,162.7
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.35
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.44
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.62
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,40.0,N Current (RMS),A,25.5
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,61.3
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,57.9
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.86
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.61
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.06
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,30.0,N Current (RMS),A,14.3
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.81
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.67
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.49
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.08
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,43.7
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.12
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,31.7
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,25.6
542036,New St Ferndale,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
542036,New St Ferndale,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
542036,New St Ferndale,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
542036,New St Ferndale,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
542036,New St Ferndale,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.53
542036,New St Ferndale,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,17.57
542036,New St Ferndale,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,39.2
542036,New St Ferndale,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,33.89
542036,New St Ferndale,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,61.5
542036,New St Ferndale,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
542036,New St Ferndale,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,165.9
542036,New St Ferndale,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,145.4
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.25
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.35
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.3
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,40.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,60.9
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,48.1
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.81
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.18
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.37
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,30.0,N Current (RMS),A,16.0
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.75
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.36
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.72
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.26
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,45.6
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.1
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
542036,New St Ferndale,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
542036,New St Ferndale,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
542036,New St Ferndale,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
542036,New St Ferndale,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.02
542036,New St Ferndale,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,15.79
542036,New St Ferndale,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,39.13
542036,New St Ferndale,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,31.46
542036,New St Ferndale,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,64.6
542036,New St Ferndale,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,84.9
542036,New St Ferndale,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,165.2
542036,New St Ferndale,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,134.8
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.71
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.54
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.32
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,40.0,N Current (RMS),A,25.7
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,71.5
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,49.1
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.96
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.12
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.13
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,30.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.1
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.43
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.7
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.63
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,34.5
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.86
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
542036,New St Ferndale,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
542036,New St Ferndale,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
542036,New St Ferndale,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
542036,New St Ferndale,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.48
542036,New St Ferndale,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,17.38
542036,New St Ferndale,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,36.19
542036,New St Ferndale,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,35.95
542036,New St Ferndale,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,57.2
542036,New St Ferndale,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,89.8
542036,New St Ferndale,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,153.8
542036,New St Ferndale,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,154.2
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.62
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.25
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.66
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,40.0,N Current (RMS),A,22.9
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,62.4
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,52.1
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.13
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.41
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.85
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,30.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.1
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.41
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.43
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.14
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,28.7
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.52
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,25.2
542036,New St Ferndale,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
542036,New St Ferndale,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
542036,New St Ferndale,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
542036,New St Ferndale,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
542036,New St Ferndale,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.7
542036,New St Ferndale,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,17.47
542036,New St Ferndale,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,36.22
542036,New St Ferndale,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,33.18
542036,New St Ferndale,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,57.2
542036,New St Ferndale,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,89.9
542036,New St Ferndale,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,153.4
542036,New St Ferndale,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,142.6
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.97
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.59
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.06
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,40.0,N Current (RMS),A,23.5
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,59.5
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.65
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.83
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,30.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.95
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.45
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.68
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.41
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,25.0
542036,New St Ferndale,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
542036,New St Ferndale,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
542036,New St Ferndale,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
542036,New St Ferndale,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
542036,New St Ferndale,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.22
542036,New St Ferndale,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,13.68
542036,New St Ferndale,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,39.6
542036,New St Ferndale,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,36.32
542036,New St Ferndale,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,64.4
542036,New St Ferndale,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
542036,New St Ferndale,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,167.3
542036,New St Ferndale,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,155.3
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.5
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.11
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.62
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,40.0,N Current (RMS),A,26.7
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,66.4
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,60.2
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.42
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.84
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.5
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,30.0,N Current (RMS),A,24.6
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.35
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.68
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.86
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.5
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,62.4
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,90.1
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.17
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
542036,New St Ferndale,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
542036,New St Ferndale,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
542036,New St Ferndale,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.0
542036,New St Ferndale,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,18.61
542036,New St Ferndale,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,48.58
542036,New St Ferndale,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,34.79
542036,New St Ferndale,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,90.1
542036,New St Ferndale,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
542036,New St Ferndale,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,206.5
542036,New St Ferndale,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,148.8
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.43
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.84
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.59
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,40.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,66.1
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,63.1
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.6
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.92
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.31
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,30.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.99
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.34
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.03
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.4
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,42.9
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.6
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.54
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
542036,New St Ferndale,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,24.6
542036,New St Ferndale,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
542036,New St Ferndale,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
542036,New St Ferndale,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
542036,New St Ferndale,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
542036,New St Ferndale,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.04
542036,New St Ferndale,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,14.9
542036,New St Ferndale,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,41.79
542036,New St Ferndale,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,35.84
542036,New St Ferndale,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,74.4
542036,New St Ferndale,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,84.5
542036,New St Ferndale,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,177.8
542036,New St Ferndale,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,153.1
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.15
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.47
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.03
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,40.0,N Current (RMS),A,25.8
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,60.5
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
