Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.96
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.7
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.12
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,30.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.57
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.48
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.46
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.68
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.43
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
542036,New St Ferndale,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,24.4
542036,New St Ferndale,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
542036,New St Ferndale,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
542036,New St Ferndale,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
542036,New St Ferndale,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.73
542036,New St Ferndale,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,14.4
542036,New St Ferndale,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,32.44
542036,New St Ferndale,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,31.26
542036,New St Ferndale,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,56.2
542036,New St Ferndale,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,77.6
542036,New St Ferndale,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,138.3
542036,New St Ferndale,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,135.2
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.72
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.09
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.83
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,40.0,N Current (RMS),A,30.6
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,62.7
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.52
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.72
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,30.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.16
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.54
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.28
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.22
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
542036,New St Ferndale,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,24.3
542036,New St Ferndale,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
542036,New St Ferndale,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
542036,New St Ferndale,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
542036,New St Ferndale,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
542036,New St Ferndale,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.43
542036,New St Ferndale,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,14.88
542036,New St Ferndale,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,32.52
542036,New St Ferndale,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,28.47
542036,New St Ferndale,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,56.8
542036,New St Ferndale,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,80.1
542036,New St Ferndale,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,138.0
542036,New St Ferndale,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,122.4
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.22
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.08
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.69
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,40.0,N Current (RMS),A,29.7
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,60.4
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,56.3
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.98
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.09
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,30.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.96
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.85
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.45
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.45
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.3
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.99
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,24.1
542036,New St Ferndale,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
542036,New St Ferndale,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
542036,New St Ferndale,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
542036,New St Ferndale,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
542036,New St Ferndale,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.28
542036,New St Ferndale,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,13.49
542036,New St Ferndale,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,34.27
542036,New St Ferndale,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,32.22
542036,New St Ferndale,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,59.2
542036,New St Ferndale,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,80.8
542036,New St Ferndale,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,145.8
542036,New St Ferndale,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,137.9
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.85
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.97
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.07
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,40.0,N Current (RMS),A,38.1
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,67.3
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,67.4
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.45
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.11
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.27
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,30.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.25
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.62
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.3
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.33
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,45.6
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,74.8
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.87
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,24.0
542036,New St Ferndale,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
542036,New St Ferndale,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
542036,New St Ferndale,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
542036,New St Ferndale,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.9
542036,New St Ferndale,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,16.23
542036,New St Ferndale,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,42.85
542036,New St Ferndale,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,30.55
542036,New St Ferndale,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,75.4
542036,New St Ferndale,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
542036,New St Ferndale,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,180.1
542036,New St Ferndale,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,130.6
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.11
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.9
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.67
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,40.0,N Current (RMS),A,29.6
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,64.0
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,59.2
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.73
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.48
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.28
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,30.0,N Current (RMS),A,16.0
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.57
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.48
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.4
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.59
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,30.2
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,23.8
542036,New St Ferndale,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
542036,New St Ferndale,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
542036,New St Ferndale,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
542036,New St Ferndale,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
542036,New St Ferndale,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.97
542036,New St Ferndale,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,16.62
542036,New St Ferndale,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,35.03
542036,New St Ferndale,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,30.82
542036,New St Ferndale,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,57.5
542036,New St Ferndale,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,84.5
542036,New St Ferndale,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,148.7
542036,New St Ferndale,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,132.0
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.47
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.22
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.62
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,40.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,51.7
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.11
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.96
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.06
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,30.0,N Current (RMS),A,15.5
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.54
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.92
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.14
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.78
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,27.5
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.4
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,13.3
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,23.6
542036,New St Ferndale,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
542036,New St Ferndale,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
542036,New St Ferndale,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
542036,New St Ferndale,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
542036,New St Ferndale,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.14
542036,New St Ferndale,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,14.45
542036,New St Ferndale,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,34.95
542036,New St Ferndale,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,29.86
542036,New St Ferndale,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,59.8
542036,New St Ferndale,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,75.3
542036,New St Ferndale,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,147.8
542036,New St Ferndale,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,127.9
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.97
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.7
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.15
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,40.0,N Current (RMS),A,27.5
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,58.1
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.96
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.37
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.6
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.28
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.78
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.96
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,30.1
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,23.4
542036,New St Ferndale,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
542036,New St Ferndale,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
542036,New St Ferndale,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
542036,New St Ferndale,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
542036,New St Ferndale,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.82
542036,New St Ferndale,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,14.37
542036,New St Ferndale,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,38.43
542036,New St Ferndale,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,33.45
542036,New St Ferndale,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,59.9
542036,New St Ferndale,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,77.3
542036,New St Ferndale,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,161.9
542036,New St Ferndale,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,142.4
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.15
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.06
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.43
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,40.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.81
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.55
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,30.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.69
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.83
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.92
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.25
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,26.5
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.42
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,14.4
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,23.2
542036,New St Ferndale,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
542036,New St Ferndale,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
542036,New St Ferndale,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
542036,New St Ferndale,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
542036,New St Ferndale,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.54
542036,New St Ferndale,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,10.16
542036,New St Ferndale,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,34.44
542036,New St Ferndale,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,29.66
542036,New St Ferndale,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,59.0
542036,New St Ferndale,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,70.1
542036,New St Ferndale,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,145.8
542036,New St Ferndale,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,127.4
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.7
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.83
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.67
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,40.0,N Current (RMS),A,26.1
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.98
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.4
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.3
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,30.0,N Current (RMS),A,12.1
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.79
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.52
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.44
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.28
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,26.1
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,23.1
542036,New St Ferndale,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
542036,New St Ferndale,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
542036,New St Ferndale,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
542036,New St Ferndale,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
542036,New St Ferndale,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.35
542036,New St Ferndale,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,9.64
542036,New St Ferndale,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,32.93
542036,New St Ferndale,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,28.77
542036,New St Ferndale,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,57.1
542036,New St Ferndale,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
542036,New St Ferndale,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,139.7
542036,New St Ferndale,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,123.0
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.49
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.48
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.24
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,40.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.5
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.0
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.95
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.3
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.6
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,24.5
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.9
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.3
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.21
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,22.9
542036,New St Ferndale,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
542036,New St Ferndale,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
542036,New St Ferndale,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
542036,New St Ferndale,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.95
542036,New St Ferndale,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,9.19
542036,New St Ferndale,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,30.53
542036,New St Ferndale,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,30.34
542036,New St Ferndale,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,54.3
542036,New St Ferndale,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,68.3
542036,New St Ferndale,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,129.0
542036,New St Ferndale,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,129.3
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
