Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.15
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.33
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.9
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,40.0,N Current (RMS),A,24.3
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.5
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.76
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.61
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,30.0,N Current (RMS),A,17.3
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.8
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.2
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.84
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.89
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,43.8
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.3
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,22.7
542036,New St Ferndale,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
542036,New St Ferndale,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
542036,New St Ferndale,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
542036,New St Ferndale,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
542036,New St Ferndale,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.49
542036,New St Ferndale,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,12.05
542036,New St Ferndale,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,33.01
542036,New St Ferndale,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,29.51
542036,New St Ferndale,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,57.6
542036,New St Ferndale,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,66.1
542036,New St Ferndale,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,139.8
542036,New St Ferndale,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,125.5
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.51
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.19
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.43
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,40.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.43
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,30.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.17
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.56
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.43
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.61
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,33.4
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.7
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.05
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,22.6
542036,New St Ferndale,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
542036,New St Ferndale,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
542036,New St Ferndale,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
542036,New St Ferndale,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
542036,New St Ferndale,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.91
542036,New St Ferndale,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,12.74
542036,New St Ferndale,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,28.75
542036,New St Ferndale,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,29.25
542036,New St Ferndale,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,48.0
542036,New St Ferndale,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
542036,New St Ferndale,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,121.9
542036,New St Ferndale,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,124.5
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.85
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.19
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.87
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,40.0,N Current (RMS),A,26.7
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.3
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,30.0,N Current (RMS),A,14.5
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.05
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.02
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.96
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.43
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,32.8
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,22.4
542036,New St Ferndale,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
542036,New St Ferndale,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
542036,New St Ferndale,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
542036,New St Ferndale,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
542036,New St Ferndale,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.74
542036,New St Ferndale,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,13.42
542036,New St Ferndale,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,29.01
542036,New St Ferndale,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,28.79
542036,New St Ferndale,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,49.1
542036,New St Ferndale,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
542036,New St Ferndale,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,122.9
542036,New St Ferndale,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,122.8
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.24
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.61
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.14
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,40.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.44
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,30.0,N Current (RMS),A,20.5
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.24
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.53
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.03
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.09
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,35.5
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.5
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,22.3
542036,New St Ferndale,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
542036,New St Ferndale,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
542036,New St Ferndale,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
542036,New St Ferndale,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
542036,New St Ferndale,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.52
542036,New St Ferndale,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,10.8
542036,New St Ferndale,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,24.99
542036,New St Ferndale,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,32.58
542036,New St Ferndale,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,57.6
542036,New St Ferndale,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
542036,New St Ferndale,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,106.1
542036,New St Ferndale,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,138.3
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.82
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.99
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.4
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,40.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.29
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.1
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,30.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.27
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.16
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.26
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.76
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.0
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.27
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,24.4
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,22.2
542036,New St Ferndale,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
542036,New St Ferndale,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
542036,New St Ferndale,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
542036,New St Ferndale,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.97
542036,New St Ferndale,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,12.22
542036,New St Ferndale,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,23.86
542036,New St Ferndale,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,35.53
542036,New St Ferndale,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,55.8
542036,New St Ferndale,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,79.8
542036,New St Ferndale,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,102.3
542036,New St Ferndale,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,151.6
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.84
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.78
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.38
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,40.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,38.5
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.72
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.4
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,30.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.72
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.78
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.03
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.32
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.5
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,31.1
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,22.1
542036,New St Ferndale,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
542036,New St Ferndale,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
542036,New St Ferndale,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
542036,New St Ferndale,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.02
542036,New St Ferndale,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,12.95
542036,New St Ferndale,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,27.43
542036,New St Ferndale,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,34.6
542036,New St Ferndale,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,48.8
542036,New St Ferndale,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
542036,New St Ferndale,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,117.1
542036,New St Ferndale,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,148.3
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.87
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.13
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.03
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,40.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.5
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.95
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.58
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,30.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.42
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.06
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,23.7
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,21.9
542036,New St Ferndale,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
542036,New St Ferndale,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
542036,New St Ferndale,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
542036,New St Ferndale,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.2
542036,New St Ferndale,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542036,New St Ferndale,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,13.05
542036,New St Ferndale,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,24.12
542036,New St Ferndale,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,24.7
542036,New St Ferndale,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,50.9
542036,New St Ferndale,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
542036,New St Ferndale,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,104.2
542036,New St Ferndale,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,108.1
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.67
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.97
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.23
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,40.0,N Current (RMS),A,15.5
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.44
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.43
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.11
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,30.0,N Current (RMS),A,35.5
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.27
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.04
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.63
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.72
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,25.9
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.83
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.35
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,21.9
542036,New St Ferndale,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
542036,New St Ferndale,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
542036,New St Ferndale,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
542036,New St Ferndale,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.08
542036,New St Ferndale,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,18.14
542036,New St Ferndale,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,24.85
542036,New St Ferndale,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,26.41
542036,New St Ferndale,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,60.3
542036,New St Ferndale,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,90.9
542036,New St Ferndale,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,109.7
542036,New St Ferndale,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,114.5
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.34
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.6
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.32
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,40.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.96
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.26
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.02
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,30.0,N Current (RMS),A,43.0
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.6
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.92
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.26
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.37
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,14.3
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,21.9
542036,New St Ferndale,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
542036,New St Ferndale,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.24
542036,New St Ferndale,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.59
542036,New St Ferndale,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.72
542036,New St Ferndale,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.03
542036,New St Ferndale,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,21.44
542036,New St Ferndale,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,23.35
542036,New St Ferndale,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,28.12
542036,New St Ferndale,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,67.0
542036,New St Ferndale,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,103.1
542036,New St Ferndale,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,101.8
542036,New St Ferndale,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,121.4
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.92
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.47
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.78
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,40.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.53
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.64
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.4
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,30.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.79
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.73
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.14
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.59
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,22.7
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.46
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,21.8
542036,New St Ferndale,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.09
542036,New St Ferndale,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.28
542036,New St Ferndale,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
