Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.48
542036,New St Ferndale,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.65
542036,New St Ferndale,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
542036,New St Ferndale,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,14.79
542036,New St Ferndale,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,24.2
542036,New St Ferndale,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,26.22
542036,New St Ferndale,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,47.9
542036,New St Ferndale,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,79.7
542036,New St Ferndale,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,105.1
542036,New St Ferndale,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,113.7
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.25
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.24
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.27
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,40.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.5
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.67
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.22
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,30.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.59
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.75
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.74
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.25
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,24.3
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,21.9
542036,New St Ferndale,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.47
542036,New St Ferndale,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
542036,New St Ferndale,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.02
542036,New St Ferndale,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.16
542036,New St Ferndale,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542036,New St Ferndale,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,13.24
542036,New St Ferndale,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,21.77
542036,New St Ferndale,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,24.26
542036,New St Ferndale,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,47.4
542036,New St Ferndale,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,74.9
542036,New St Ferndale,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,94.1
542036,New St Ferndale,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,105.5
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.12
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.26
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.4
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,40.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,30.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.34
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.8
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.52
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.02
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,21.9
542036,New St Ferndale,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.59
542036,New St Ferndale,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.73
542036,New St Ferndale,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.97
542036,New St Ferndale,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.83
542036,New St Ferndale,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542036,New St Ferndale,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,15.06
542036,New St Ferndale,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,23.78
542036,New St Ferndale,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,24.32
542036,New St Ferndale,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,44.8
542036,New St Ferndale,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,77.5
542036,New St Ferndale,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,103.2
542036,New St Ferndale,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,106.1
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.63
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.14
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.02
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,40.0,N Current (RMS),A,15.7
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.89
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.42
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,30.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.06
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.16
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.5
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,21.9
542036,New St Ferndale,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
542036,New St Ferndale,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
542036,New St Ferndale,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
542036,New St Ferndale,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.38
542036,New St Ferndale,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542036,New St Ferndale,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,14.5
542036,New St Ferndale,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,21.45
542036,New St Ferndale,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,26.85
542036,New St Ferndale,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,59.8
542036,New St Ferndale,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
542036,New St Ferndale,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
542036,New St Ferndale,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,116.6
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.9
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.5
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.92
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,40.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.82
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.5
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.55
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,30.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.37
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.32
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.49
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.83
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,25.9
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,21.9
542036,New St Ferndale,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
542036,New St Ferndale,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
542036,New St Ferndale,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
542036,New St Ferndale,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.55
542036,New St Ferndale,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542036,New St Ferndale,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,11.34
542036,New St Ferndale,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,20.8
542036,New St Ferndale,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,26.9
542036,New St Ferndale,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,54.7
542036,New St Ferndale,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,67.4
542036,New St Ferndale,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
542036,New St Ferndale,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,117.1
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.69
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.79
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.12
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,40.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.61
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.62
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,30.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.56
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.83
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,24.5
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,11.5
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,22.0
542036,New St Ferndale,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
542036,New St Ferndale,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
542036,New St Ferndale,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
542036,New St Ferndale,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.87
542036,New St Ferndale,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,12.38
542036,New St Ferndale,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,17.84
542036,New St Ferndale,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,24.03
542036,New St Ferndale,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,50.2
542036,New St Ferndale,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,69.2
542036,New St Ferndale,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
542036,New St Ferndale,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,104.4
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.29
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.21
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.16
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,40.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.77
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.43
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,30.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.03
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.16
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.21
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,17.3
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.36
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,22.0
542036,New St Ferndale,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
542036,New St Ferndale,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
542036,New St Ferndale,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
542036,New St Ferndale,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.85
542036,New St Ferndale,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542036,New St Ferndale,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,14.07
542036,New St Ferndale,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,19.49
542036,New St Ferndale,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,25.64
542036,New St Ferndale,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,54.2
542036,New St Ferndale,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,71.6
542036,New St Ferndale,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,84.3
542036,New St Ferndale,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,111.5
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.74
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.55
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.07
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,40.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.6
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.66
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.79
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.03
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.06
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.56
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.88
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,22.1
542036,New St Ferndale,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
542036,New St Ferndale,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
542036,New St Ferndale,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
542036,New St Ferndale,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.35
542036,New St Ferndale,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542036,New St Ferndale,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,13.18
542036,New St Ferndale,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,25.22
542036,New St Ferndale,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,26.87
542036,New St Ferndale,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,44.9
542036,New St Ferndale,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,67.1
542036,New St Ferndale,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,107.9
542036,New St Ferndale,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,115.8
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.02
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.95
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.36
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,40.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,30.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.58
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.57
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.56
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.88
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,22.2
542036,New St Ferndale,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
542036,New St Ferndale,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
542036,New St Ferndale,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
542036,New St Ferndale,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.44
542036,New St Ferndale,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542036,New St Ferndale,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,10.56
542036,New St Ferndale,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,21.28
542036,New St Ferndale,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,24.3
542036,New St Ferndale,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,43.3
542036,New St Ferndale,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
542036,New St Ferndale,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
542036,New St Ferndale,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,105.7
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.41
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.28
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.99
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,40.0,N Current (RMS),A,14.3
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.11
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,30.0,N Current (RMS),A,7.8
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.28
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.46
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.87
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,22.3
542036,New St Ferndale,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
542036,New St Ferndale,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
542036,New St Ferndale,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
542036,New St Ferndale,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.28
542036,New St Ferndale,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542036,New St Ferndale,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,10.98
542036,New St Ferndale,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,21.59
542036,New St Ferndale,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,23.16
542036,New St Ferndale,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,41.2
542036,New St Ferndale,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,92.5
542036,New St Ferndale,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.43
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.31
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.31
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,40.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.65
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,30.0,N Current (RMS),A,7.6
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.31
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.37
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.49
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.56
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
