Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,22.4
542036,New St Ferndale,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
542036,New St Ferndale,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
542036,New St Ferndale,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
542036,New St Ferndale,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.61
542036,New St Ferndale,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
542036,New St Ferndale,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,10.05
542036,New St Ferndale,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,20.62
542036,New St Ferndale,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,20.33
542036,New St Ferndale,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,37.9
542036,New St Ferndale,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,56.9
542036,New St Ferndale,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,88.4
542036,New St Ferndale,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,87.7
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.43
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.34
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.72
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,40.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,30.0,N Current (RMS),A,6.7
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.19
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.24
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.56
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.36
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,22.5
542036,New St Ferndale,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
542036,New St Ferndale,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
542036,New St Ferndale,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
542036,New St Ferndale,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
542036,New St Ferndale,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.2
542036,New St Ferndale,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542036,New St Ferndale,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,10.12
542036,New St Ferndale,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,20.63
542036,New St Ferndale,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,20.98
542036,New St Ferndale,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,37.7
542036,New St Ferndale,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
542036,New St Ferndale,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,88.0
542036,New St Ferndale,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,90.8
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.76
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.78
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.03
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,40.0,N Current (RMS),A,15.7
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.3
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.61
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,30.0,N Current (RMS),A,7.9
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.17
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.08
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,22.5
542036,New St Ferndale,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
542036,New St Ferndale,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
542036,New St Ferndale,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
542036,New St Ferndale,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
542036,New St Ferndale,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.98
542036,New St Ferndale,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542036,New St Ferndale,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,11.89
542036,New St Ferndale,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,18.0
542036,New St Ferndale,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,20.08
542036,New St Ferndale,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,38.8
542036,New St Ferndale,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
542036,New St Ferndale,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,77.4
542036,New St Ferndale,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,86.9
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.74
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.61
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.03
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,40.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,60.7
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.31
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.38
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.88
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,22.6
542036,New St Ferndale,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
542036,New St Ferndale,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
542036,New St Ferndale,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
542036,New St Ferndale,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
542036,New St Ferndale,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
542036,New St Ferndale,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.41
542036,New St Ferndale,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542036,New St Ferndale,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,14.05
542036,New St Ferndale,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,18.38
542036,New St Ferndale,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,22.38
542036,New St Ferndale,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,39.4
542036,New St Ferndale,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
542036,New St Ferndale,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
542036,New St Ferndale,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,96.1
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.42
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.4
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,40.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,30.0,N Current (RMS),A,9.8
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.33
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.48
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.99
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,22.7
542036,New St Ferndale,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
542036,New St Ferndale,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
542036,New St Ferndale,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
542036,New St Ferndale,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
542036,New St Ferndale,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
542036,New St Ferndale,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.45
542036,New St Ferndale,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542036,New St Ferndale,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,7.38
542036,New St Ferndale,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,16.38
542036,New St Ferndale,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,18.25
542036,New St Ferndale,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,37.3
542036,New St Ferndale,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,71.7
542036,New St Ferndale,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.02
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.39
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,40.0,N Current (RMS),A,13.3
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.33
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.44
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,22.8
542036,New St Ferndale,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
542036,New St Ferndale,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
542036,New St Ferndale,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
542036,New St Ferndale,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
542036,New St Ferndale,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
542036,New St Ferndale,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.36
542036,New St Ferndale,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542036,New St Ferndale,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,4.37
542036,New St Ferndale,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,16.2
542036,New St Ferndale,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,17.77
542036,New St Ferndale,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,38.1
542036,New St Ferndale,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,69.4
542036,New St Ferndale,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.61
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.81
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,40.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,30.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.92
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.88
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.35
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,9.4
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,22.9
542036,New St Ferndale,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
542036,New St Ferndale,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
542036,New St Ferndale,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
542036,New St Ferndale,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
542036,New St Ferndale,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
542036,New St Ferndale,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.26
542036,New St Ferndale,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
542036,New St Ferndale,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
542036,New St Ferndale,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,4.64
542036,New St Ferndale,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,14.34
542036,New St Ferndale,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,17.37
542036,New St Ferndale,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,40.3
542036,New St Ferndale,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
542036,New St Ferndale,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.57
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.45
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,40.0,N Current (RMS),A,13.8
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.6
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.42
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.02
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.84
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,23.0
542036,New St Ferndale,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
542036,New St Ferndale,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
542036,New St Ferndale,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
542036,New St Ferndale,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
542036,New St Ferndale,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.05
542036,New St Ferndale,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
542036,New St Ferndale,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
542036,New St Ferndale,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,7.02
542036,New St Ferndale,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,14.25
542036,New St Ferndale,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,17.33
542036,New St Ferndale,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,39.5
542036,New St Ferndale,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
542036,New St Ferndale,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,75.7
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.22
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.3
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,40.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,30.0,N Current (RMS),A,10.5
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.62
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.18
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.74
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,23.1
542036,New St Ferndale,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
542036,New St Ferndale,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
542036,New St Ferndale,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
542036,New St Ferndale,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
542036,New St Ferndale,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.92
542036,New St Ferndale,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
542036,New St Ferndale,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
542036,New St Ferndale,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,5.0
542036,New St Ferndale,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,13.27
542036,New St Ferndale,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,16.67
542036,New St Ferndale,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,39.5
542036,New St Ferndale,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
542036,New St Ferndale,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,72.8
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.46
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.19
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,40.0,N Current (RMS),A,13.8
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,30.0,N Current (RMS),A,12.4
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.89
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.82
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.26
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,23.3
542036,New St Ferndale,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
542036,New St Ferndale,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
542036,New St Ferndale,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
542036,New St Ferndale,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
542036,New St Ferndale,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.49
542036,New St Ferndale,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
542036,New St Ferndale,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542036,New St Ferndale,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,4.59
542036,New St Ferndale,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,13.91
542036,New St Ferndale,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,17.78
542036,New St Ferndale,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,41.6
542036,New St Ferndale,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,60.4
542036,New St Ferndale,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,76.9
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.08
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.58
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.17
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,40.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,30.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.69
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
