Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.53
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,23.4
542036,New St Ferndale,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
542036,New St Ferndale,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
542036,New St Ferndale,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
542036,New St Ferndale,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
542036,New St Ferndale,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.2
542036,New St Ferndale,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
542036,New St Ferndale,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
542036,New St Ferndale,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,4.76
542036,New St Ferndale,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,13.12
542036,New St Ferndale,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,17.21
542036,New St Ferndale,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,41.6
542036,New St Ferndale,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
542036,New St Ferndale,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.29
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.06
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.94
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,40.0,N Current (RMS),A,16.1
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,30.0,N Current (RMS),A,11.7
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.6
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.1
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,8.6
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,23.5
542036,New St Ferndale,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
542036,New St Ferndale,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
542036,New St Ferndale,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
542036,New St Ferndale,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
542036,New St Ferndale,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.88
542036,New St Ferndale,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
542036,New St Ferndale,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
542036,New St Ferndale,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,5.27
542036,New St Ferndale,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,14.16
542036,New St Ferndale,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,16.12
542036,New St Ferndale,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,37.7
542036,New St Ferndale,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,61.4
542036,New St Ferndale,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,71.2
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.53
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.66
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,40.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,30.0,N Current (RMS),A,8.1
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.82
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.67
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.6
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,17.3
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,9.0
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,23.6
542036,New St Ferndale,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
542036,New St Ferndale,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
542036,New St Ferndale,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
542036,New St Ferndale,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
542036,New St Ferndale,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.41
542036,New St Ferndale,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
542036,New St Ferndale,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,4.75
542036,New St Ferndale,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,14.67
542036,New St Ferndale,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,16.27
542036,New St Ferndale,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,36.4
542036,New St Ferndale,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,62.7
542036,New St Ferndale,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,71.3
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.19
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.08
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.02
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,40.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,30.0,N Current (RMS),A,9.0
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.61
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.54
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.14
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,23.7
542036,New St Ferndale,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
542036,New St Ferndale,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
542036,New St Ferndale,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
542036,New St Ferndale,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
542036,New St Ferndale,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.74
542036,New St Ferndale,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
542036,New St Ferndale,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
542036,New St Ferndale,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,4.76
542036,New St Ferndale,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,13.2
542036,New St Ferndale,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,18.4
542036,New St Ferndale,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,46.8
542036,New St Ferndale,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,57.1
542036,New St Ferndale,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,81.1
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.56
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.47
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.89
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,40.0,N Current (RMS),A,12.4
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,30.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.1
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.41
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,21.0
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,23.9
542036,New St Ferndale,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
542036,New St Ferndale,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
542036,New St Ferndale,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
542036,New St Ferndale,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
542036,New St Ferndale,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.78
542036,New St Ferndale,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
542036,New St Ferndale,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542036,New St Ferndale,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,5.47
542036,New St Ferndale,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,12.8
542036,New St Ferndale,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,17.3
542036,New St Ferndale,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,43.2
542036,New St Ferndale,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.39
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.21
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.93
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,40.0,N Current (RMS),A,12.1
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,30.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.53
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.48
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,24.0
542036,New St Ferndale,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
542036,New St Ferndale,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
542036,New St Ferndale,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
542036,New St Ferndale,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
542036,New St Ferndale,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.87
542036,New St Ferndale,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
542036,New St Ferndale,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542036,New St Ferndale,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,5.1
542036,New St Ferndale,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,13.17
542036,New St Ferndale,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,17.23
542036,New St Ferndale,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,42.1
542036,New St Ferndale,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
542036,New St Ferndale,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.41
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.8
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.64
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,40.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,30.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.68
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.38
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.86
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.36
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,24.0
542036,New St Ferndale,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
542036,New St Ferndale,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
542036,New St Ferndale,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
542036,New St Ferndale,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
542036,New St Ferndale,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.65
542036,New St Ferndale,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
542036,New St Ferndale,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
542036,New St Ferndale,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,4.88
542036,New St Ferndale,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,13.8
542036,New St Ferndale,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,17.87
542036,New St Ferndale,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,41.7
542036,New St Ferndale,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
542036,New St Ferndale,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.97
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.53
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.64
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,40.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,30.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.17
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,24.1
542036,New St Ferndale,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
542036,New St Ferndale,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
542036,New St Ferndale,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
542036,New St Ferndale,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
542036,New St Ferndale,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.87
542036,New St Ferndale,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
542036,New St Ferndale,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
542036,New St Ferndale,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,5.57
542036,New St Ferndale,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,13.66
542036,New St Ferndale,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,17.97
542036,New St Ferndale,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,45.8
542036,New St Ferndale,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,45.3
542036,New St Ferndale,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,59.7
542036,New St Ferndale,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,78.4
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.21
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.25
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,40.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.09
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.62
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.36
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,9.4
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,24.2
542036,New St Ferndale,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
542036,New St Ferndale,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
542036,New St Ferndale,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
542036,New St Ferndale,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
542036,New St Ferndale,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.6
542036,New St Ferndale,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542036,New St Ferndale,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,5.03
542036,New St Ferndale,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,15.61
542036,New St Ferndale,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,17.77
542036,New St Ferndale,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,39.7
542036,New St Ferndale,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,67.2
542036,New St Ferndale,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.66
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.29
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,40.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.3
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.88
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.4
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.07
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,11.5
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,24.3
542036,New St Ferndale,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
542036,New St Ferndale,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
542036,New St Ferndale,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
542036,New St Ferndale,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
542036,New St Ferndale,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
542036,New St Ferndale,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.17
542036,New St Ferndale,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
542036,New St Ferndale,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
542036,New St Ferndale,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,5.57
542036,New St Ferndale,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,12.83
542036,New St Ferndale,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,17.69
542036,New St Ferndale,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,45.8
542036,New St Ferndale,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
542036,New St Ferndale,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,77.3
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.18
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.96
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,40.0,N Current (RMS),A,14.9
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
