Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.36
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,30.0,N Current (RMS),A,12.1
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.82
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.16
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.98
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.86
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,24.4
542036,New St Ferndale,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
542036,New St Ferndale,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
542036,New St Ferndale,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
542036,New St Ferndale,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
542036,New St Ferndale,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
542036,New St Ferndale,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.87
542036,New St Ferndale,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
542036,New St Ferndale,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,5.37
542036,New St Ferndale,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,13.61
542036,New St Ferndale,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,17.62
542036,New St Ferndale,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,42.7
542036,New St Ferndale,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
542036,New St Ferndale,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.5
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.46
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,40.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,30.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.77
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.14
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,24.5
542036,New St Ferndale,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
542036,New St Ferndale,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
542036,New St Ferndale,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
542036,New St Ferndale,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
542036,New St Ferndale,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
542036,New St Ferndale,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.66
542036,New St Ferndale,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
542036,New St Ferndale,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,5.36
542036,New St Ferndale,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,14.01
542036,New St Ferndale,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,17.13
542036,New St Ferndale,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,42.0
542036,New St Ferndale,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,61.3
542036,New St Ferndale,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.7
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.04
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,40.0,N Current (RMS),A,16.8
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,30.0,N Current (RMS),A,12.4
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.14
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.64
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.17
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.39
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,24.5
542036,New St Ferndale,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
542036,New St Ferndale,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
542036,New St Ferndale,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
542036,New St Ferndale,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
542036,New St Ferndale,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
542036,New St Ferndale,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.13
542036,New St Ferndale,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
542036,New St Ferndale,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
542036,New St Ferndale,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,6.29
542036,New St Ferndale,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,14.1
542036,New St Ferndale,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,17.12
542036,New St Ferndale,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,43.6
542036,New St Ferndale,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,61.6
542036,New St Ferndale,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.8
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.79
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,40.0,N Current (RMS),A,15.7
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,30.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.26
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.01
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.68
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,21.7
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,24.6
542036,New St Ferndale,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
542036,New St Ferndale,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
542036,New St Ferndale,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
542036,New St Ferndale,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
542036,New St Ferndale,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
542036,New St Ferndale,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.85
542036,New St Ferndale,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
542036,New St Ferndale,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542036,New St Ferndale,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,6.93
542036,New St Ferndale,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,14.09
542036,New St Ferndale,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,17.35
542036,New St Ferndale,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,42.7
542036,New St Ferndale,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,61.5
542036,New St Ferndale,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,76.2
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.7
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.51
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.8
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,40.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,30.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.07
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,20.7
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,24.7
542036,New St Ferndale,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
542036,New St Ferndale,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
542036,New St Ferndale,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
542036,New St Ferndale,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
542036,New St Ferndale,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
542036,New St Ferndale,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.87
542036,New St Ferndale,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
542036,New St Ferndale,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542036,New St Ferndale,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,8.06
542036,New St Ferndale,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,14.39
542036,New St Ferndale,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,17.76
542036,New St Ferndale,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,43.5
542036,New St Ferndale,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
542036,New St Ferndale,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,77.4
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.77
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.48
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.73
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,40.0,N Current (RMS),A,13.8
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,30.0,N Current (RMS),A,9.2
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.87
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.78
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.55
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.21
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
542036,New St Ferndale,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
542036,New St Ferndale,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
542036,New St Ferndale,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
542036,New St Ferndale,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
542036,New St Ferndale,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.48
542036,New St Ferndale,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
542036,New St Ferndale,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542036,New St Ferndale,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,7.55
542036,New St Ferndale,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,14.51
542036,New St Ferndale,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,17.5
542036,New St Ferndale,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,42.5
542036,New St Ferndale,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,63.3
542036,New St Ferndale,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,76.2
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.52
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.37
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,40.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,30.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.93
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.83
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.3
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,24.9
542036,New St Ferndale,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
542036,New St Ferndale,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.85
542036,New St Ferndale,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
542036,New St Ferndale,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
542036,New St Ferndale,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
542036,New St Ferndale,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.77
542036,New St Ferndale,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
542036,New St Ferndale,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
542036,New St Ferndale,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,8.43
542036,New St Ferndale,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,14.83
542036,New St Ferndale,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,17.57
542036,New St Ferndale,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,43.6
542036,New St Ferndale,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,65.1
542036,New St Ferndale,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,76.9
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.33
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.72
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.73
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,40.0,N Current (RMS),A,14.4
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.52
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,30.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.01
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.56
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.8
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (RMS),A,26.6
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,25.0
542036,New St Ferndale,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
542036,New St Ferndale,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
542036,New St Ferndale,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
542036,New St Ferndale,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
542036,New St Ferndale,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
542036,New St Ferndale,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.84
542036,New St Ferndale,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
542036,New St Ferndale,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
542036,New St Ferndale,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,8.26
542036,New St Ferndale,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,14.51
542036,New St Ferndale,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,18.58
542036,New St Ferndale,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,49.4
542036,New St Ferndale,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,63.5
542036,New St Ferndale,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,81.2
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.56
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,40.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,30.0,N Current (RMS),A,11.7
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.13
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.58
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.01
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.34
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (RMS),A,25.7
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.39
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,25.2
542036,New St Ferndale,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
542036,New St Ferndale,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
542036,New St Ferndale,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
542036,New St Ferndale,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
542036,New St Ferndale,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
542036,New St Ferndale,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.83
542036,New St Ferndale,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
542036,New St Ferndale,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
542036,New St Ferndale,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,8.18
542036,New St Ferndale,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,15.0
542036,New St Ferndale,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,18.81
542036,New St Ferndale,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,48.9
542036,New St Ferndale,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,48.9
542036,New St Ferndale,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,65.5
542036,New St Ferndale,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.05
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.19
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.67
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,40.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,30.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.57
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.02
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.96
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.27
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
542036,New St Ferndale,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
542036,New St Ferndale,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
542036,New St Ferndale,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
542036,New St Ferndale,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
542036,New St Ferndale,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
542036,New St Ferndale,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.17
542036,New St Ferndale,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
542036,New St Ferndale,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542036,New St Ferndale,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,6.75
542036,New St Ferndale,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,15.33
542036,New St Ferndale,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,19.38
542036,New St Ferndale,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,46.5
542036,New St Ferndale,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
542036,New St Ferndale,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,84.7
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
