Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.15
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.78
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,40.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.46
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,30.0,N Current (RMS),A,30.3
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.19
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.27
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.54
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.81
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (RMS),A,21.6
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
542036,New St Ferndale,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
542036,New St Ferndale,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
542036,New St Ferndale,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
542036,New St Ferndale,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
542036,New St Ferndale,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.42
542036,New St Ferndale,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
542036,New St Ferndale,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,14.44
542036,New St Ferndale,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,14.97
542036,New St Ferndale,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,19.68
542036,New St Ferndale,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,60.5
542036,New St Ferndale,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,74.6
542036,New St Ferndale,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
542036,New St Ferndale,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.77
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.22
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,40.0,N Current (RMS),A,13.8
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.17
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.36
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,30.0,N Current (RMS),A,13.5
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.65
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.41
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.69
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.29
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
542036,New St Ferndale,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
542036,New St Ferndale,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
542036,New St Ferndale,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
542036,New St Ferndale,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
542036,New St Ferndale,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.12
542036,New St Ferndale,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
542036,New St Ferndale,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
542036,New St Ferndale,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,10.54
542036,New St Ferndale,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,16.29
542036,New St Ferndale,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,20.27
542036,New St Ferndale,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,51.7
542036,New St Ferndale,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,62.9
542036,New St Ferndale,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,71.6
542036,New St Ferndale,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.67
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.98
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.89
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,40.0,N Current (RMS),A,14.9
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.4
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,30.0,N Current (RMS),A,16.8
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.41
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.15
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.13
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.94
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (RMS),A,9.4
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,27.8
542036,New St Ferndale,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
542036,New St Ferndale,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
542036,New St Ferndale,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
542036,New St Ferndale,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
542036,New St Ferndale,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.05
542036,New St Ferndale,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
542036,New St Ferndale,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,10.05
542036,New St Ferndale,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,17.94
542036,New St Ferndale,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,19.57
542036,New St Ferndale,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,46.3
542036,New St Ferndale,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,60.7
542036,New St Ferndale,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
542036,New St Ferndale,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,84.8
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.93
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.67
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,40.0,N Current (RMS),A,12.1
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.55
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.83
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,30.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.76
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.45
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.26
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.41
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
542036,New St Ferndale,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
542036,New St Ferndale,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
542036,New St Ferndale,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
542036,New St Ferndale,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
542036,New St Ferndale,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
542036,New St Ferndale,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.55
542036,New St Ferndale,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542036,New St Ferndale,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,8.53
542036,New St Ferndale,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,17.61
542036,New St Ferndale,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,20.21
542036,New St Ferndale,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,49.5
542036,New St Ferndale,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
542036,New St Ferndale,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
542036,New St Ferndale,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.63
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.95
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.78
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,40.0,N Current (RMS),A,11.2
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.13
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,30.0,N Current (RMS),A,16.9
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.5
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.29
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.3
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.08
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,20.5
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.83
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
542036,New St Ferndale,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
542036,New St Ferndale,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
542036,New St Ferndale,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
542036,New St Ferndale,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
542036,New St Ferndale,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
542036,New St Ferndale,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.63
542036,New St Ferndale,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,8.19
542036,New St Ferndale,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,17.05
542036,New St Ferndale,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,21.83
542036,New St Ferndale,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,50.2
542036,New St Ferndale,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,54.5
542036,New St Ferndale,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
542036,New St Ferndale,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,94.1
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.28
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.69
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.23
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,40.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.78
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,30.0,N Current (RMS),A,25.2
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.49
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.42
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.68
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.1
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,33.4
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
542036,New St Ferndale,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,28.1
542036,New St Ferndale,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
542036,New St Ferndale,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
542036,New St Ferndale,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
542036,New St Ferndale,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
542036,New St Ferndale,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.82
542036,New St Ferndale,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,15.5
542036,New St Ferndale,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,17.29
542036,New St Ferndale,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,21.31
542036,New St Ferndale,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,80.0
542036,New St Ferndale,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,78.7
542036,New St Ferndale,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,74.5
542036,New St Ferndale,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.43
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.65
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.21
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,40.0,N Current (RMS),A,13.5
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.14
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.05
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.33
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,30.0,N Current (RMS),A,25.7
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.64
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.37
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.84
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.2
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.77
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,28.2
542036,New St Ferndale,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
542036,New St Ferndale,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
542036,New St Ferndale,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
542036,New St Ferndale,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
542036,New St Ferndale,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
542036,New St Ferndale,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.0
542036,New St Ferndale,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542036,New St Ferndale,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,15.77
542036,New St Ferndale,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,21.18
542036,New St Ferndale,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,21.5
542036,New St Ferndale,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,56.2
542036,New St Ferndale,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,80.7
542036,New St Ferndale,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,90.4
542036,New St Ferndale,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,92.9
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.68
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.9
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,40.0,N Current (RMS),A,15.5
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.03
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.33
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.09
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,30.0,N Current (RMS),A,39.0
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,56.7
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.13
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.38
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.15
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.66
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,22.9
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.02
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (RMS),A,17.3
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,28.3
542036,New St Ferndale,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
542036,New St Ferndale,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
542036,New St Ferndale,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
542036,New St Ferndale,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
542036,New St Ferndale,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
542036,New St Ferndale,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.22
542036,New St Ferndale,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542036,New St Ferndale,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,17.88
542036,New St Ferndale,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,20.87
542036,New St Ferndale,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,23.59
542036,New St Ferndale,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,63.7
542036,New St Ferndale,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
542036,New St Ferndale,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,89.6
542036,New St Ferndale,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,102.4
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.46
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.07
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.17
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,40.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.92
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.44
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.25
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.72
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.8
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.92
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.41
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (RMS),A,14.1
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,28.4
542036,New St Ferndale,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
542036,New St Ferndale,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
542036,New St Ferndale,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
542036,New St Ferndale,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
542036,New St Ferndale,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
542036,New St Ferndale,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.11
542036,New St Ferndale,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,10.36
542036,New St Ferndale,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,20.76
542036,New St Ferndale,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,23.02
542036,New St Ferndale,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,51.7
542036,New St Ferndale,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
542036,New St Ferndale,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,89.9
542036,New St Ferndale,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,99.3
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.97
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.59
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.64
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,40.0,N Current (RMS),A,11.7
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.66
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.3
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,30.0,N Current (RMS),A,13.5
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.29
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.77
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.56
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.9
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,30.2
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.0
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,28.5
542036,New St Ferndale,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
542036,New St Ferndale,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
542036,New St Ferndale,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
