Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
542036,New St Ferndale,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.72
542036,New St Ferndale,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542036,New St Ferndale,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,10.95
542036,New St Ferndale,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,27.8
542036,New St Ferndale,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,23.84
542036,New St Ferndale,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,49.2
542036,New St Ferndale,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,68.5
542036,New St Ferndale,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,117.8
542036,New St Ferndale,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,102.5
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.45
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.24
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.48
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,40.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.9
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.63
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.26
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.75
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.38
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.38
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.23
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,26.5
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.86
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
542036,New St Ferndale,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,28.6
542036,New St Ferndale,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
542036,New St Ferndale,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
542036,New St Ferndale,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
542036,New St Ferndale,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
542036,New St Ferndale,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
542036,New St Ferndale,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.36
542036,New St Ferndale,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
542036,New St Ferndale,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,12.17
542036,New St Ferndale,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,23.23
542036,New St Ferndale,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,25.83
542036,New St Ferndale,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,58.6
542036,New St Ferndale,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,71.3
542036,New St Ferndale,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,99.8
542036,New St Ferndale,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,110.8
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.91
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.74
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.35
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,40.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.09
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.86
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,30.0,N Current (RMS),A,15.1
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.34
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.9
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.81
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.02
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,28.7
542036,New St Ferndale,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
542036,New St Ferndale,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
542036,New St Ferndale,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
542036,New St Ferndale,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
542036,New St Ferndale,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.08
542036,New St Ferndale,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
542036,New St Ferndale,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,12.36
542036,New St Ferndale,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,24.83
542036,New St Ferndale,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,26.65
542036,New St Ferndale,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,56.5
542036,New St Ferndale,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,73.3
542036,New St Ferndale,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,106.1
542036,New St Ferndale,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,114.7
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.84
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.52
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.39
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,40.0,N Current (RMS),A,12.1
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.04
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.71
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,30.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.5
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.72
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.97
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.91
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.7
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,29.1
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,28.8
542036,New St Ferndale,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
542036,New St Ferndale,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
542036,New St Ferndale,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
542036,New St Ferndale,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
542036,New St Ferndale,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.84
542036,New St Ferndale,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
542036,New St Ferndale,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,8.6
542036,New St Ferndale,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,24.5
542036,New St Ferndale,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,30.52
542036,New St Ferndale,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,63.7
542036,New St Ferndale,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,67.6
542036,New St Ferndale,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,105.1
542036,New St Ferndale,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,131.7
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.73
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.9
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.74
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,40.0,N Current (RMS),A,14.7
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.72
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.14
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.04
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,30.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.17
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.44
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.89
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.97
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,40.7
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.1
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,88.9
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.5
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
542036,New St Ferndale,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
542036,New St Ferndale,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
542036,New St Ferndale,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
542036,New St Ferndale,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.68
542036,New St Ferndale,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
542036,New St Ferndale,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,9.45
542036,New St Ferndale,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,33.12
542036,New St Ferndale,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,29.38
542036,New St Ferndale,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,60.2
542036,New St Ferndale,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,68.0
542036,New St Ferndale,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,140.7
542036,New St Ferndale,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,125.4
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.06
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.84
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.26
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,40.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.63
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.16
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.04
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,30.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.25
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.44
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.33
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.07
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,32.0
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.57
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
542036,New St Ferndale,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
542036,New St Ferndale,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
542036,New St Ferndale,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.86
542036,New St Ferndale,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
542036,New St Ferndale,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,11.9
542036,New St Ferndale,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,29.06
542036,New St Ferndale,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,29.94
542036,New St Ferndale,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,64.1
542036,New St Ferndale,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,75.2
542036,New St Ferndale,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,124.5
542036,New St Ferndale,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,128.7
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.46
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.93
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.89
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,40.0,N Current (RMS),A,28.7
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,54.8
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.18
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.51
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.9
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,30.0,N Current (RMS),A,23.5
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.77
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.08
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.45
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.59
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
542036,New St Ferndale,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
542036,New St Ferndale,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
542036,New St Ferndale,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.78
542036,New St Ferndale,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,16.11
542036,New St Ferndale,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,30.34
542036,New St Ferndale,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,30.96
542036,New St Ferndale,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,65.1
542036,New St Ferndale,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,86.0
542036,New St Ferndale,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,130.5
542036,New St Ferndale,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,133.0
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.0
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.42
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.46
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,40.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.49
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,30.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.41
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.2
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.33
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.19
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,30.3
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.7
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
542036,New St Ferndale,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
542036,New St Ferndale,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
542036,New St Ferndale,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.19
542036,New St Ferndale,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,16.59
542036,New St Ferndale,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,30.14
542036,New St Ferndale,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,30.14
542036,New St Ferndale,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,63.5
542036,New St Ferndale,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,89.3
542036,New St Ferndale,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,128.9
542036,New St Ferndale,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,129.4
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.3
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.09
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,40.0,N Current (RMS),A,30.1
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,52.6
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.84
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.29
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,30.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.94
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.42
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,21.48
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.13
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,38.0
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,89.9
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.49
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.74
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,29.2
542036,New St Ferndale,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
542036,New St Ferndale,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
542036,New St Ferndale,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
542036,New St Ferndale,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.58
542036,New St Ferndale,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,17.12
542036,New St Ferndale,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,37.29
542036,New St Ferndale,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,33.15
542036,New St Ferndale,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,60.6
542036,New St Ferndale,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,92.6
542036,New St Ferndale,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,156.2
542036,New St Ferndale,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,140.1
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.63
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.12
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.64
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,40.0,N Current (RMS),A,28.6
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,57.7
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.89
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.85
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.8
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,30.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.9
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-7.37
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.85
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.75
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,32.4
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,70.3
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.0
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.11
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,20.7
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
542036,New St Ferndale,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
542036,New St Ferndale,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
542036,New St Ferndale,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,16.24
542036,New St Ferndale,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,13.8
542036,New St Ferndale,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,32.93
542036,New St Ferndale,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,37.9
542036,New St Ferndale,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,68.3
542036,New St Ferndale,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,90.3
542036,New St Ferndale,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,139.1
542036,New St Ferndale,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,160.4
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.44
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.63
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.52
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,40.0,N Current (RMS),A,35.4
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,66.1
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.04
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.8
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.61
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,30.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.08
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.81
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.84
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.74
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,66.3
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.9
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,67.1
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
