Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.9
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
542036,New St Ferndale,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
542036,New St Ferndale,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
542036,New St Ferndale,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,15.31
542036,New St Ferndale,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,15.24
542036,New St Ferndale,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,34.13
542036,New St Ferndale,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,38.78
542036,New St Ferndale,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,68.0
542036,New St Ferndale,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,93.2
542036,New St Ferndale,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,144.7
542036,New St Ferndale,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,165.3
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.13
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.91
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.86
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,40.0,N Current (RMS),A,28.5
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,57.1
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.55
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.71
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.83
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,30.0,N Current (RMS),A,14.1
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.74
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.15
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.88
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.1
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,34.7
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.4
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,72.9
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,65.1
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.95
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.92
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,35.6
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.6
542036,New St Ferndale,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
542036,New St Ferndale,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
542036,New St Ferndale,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
542036,New St Ferndale,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.08
542036,New St Ferndale,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
542036,New St Ferndale,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,13.2
542036,New St Ferndale,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,42.44
542036,New St Ferndale,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,39.71
542036,New St Ferndale,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,72.2
542036,New St Ferndale,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,87.1
542036,New St Ferndale,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,181.3
542036,New St Ferndale,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,169.0
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.92
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.74
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.96
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,40.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,55.7
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.55
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.46
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.78
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,16.25
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-7.57
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.0
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.04
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,35.0
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,76.7
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,77.1
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,77.5
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.19
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,45.5
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.1
542036,New St Ferndale,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,29.4
542036,New St Ferndale,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
542036,New St Ferndale,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
542036,New St Ferndale,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
542036,New St Ferndale,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,17.73
542036,New St Ferndale,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,12.49
542036,New St Ferndale,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,36.84
542036,New St Ferndale,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,41.97
542036,New St Ferndale,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,78.9
542036,New St Ferndale,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,94.2
542036,New St Ferndale,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,156.1
542036,New St Ferndale,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,180.5
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.25
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.67
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.55
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,40.0,N Current (RMS),A,42.6
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,57.5
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,53.1
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.87
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.36
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,30.0,N Current (RMS),A,13.6
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.75
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.18
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,24.34
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.14
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,46.4
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.6
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,103.6
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.2
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.75
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,29.4
542036,New St Ferndale,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
542036,New St Ferndale,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
542036,New St Ferndale,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
542036,New St Ferndale,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,15.86
542036,New St Ferndale,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542036,New St Ferndale,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,13.2
542036,New St Ferndale,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,50.56
542036,New St Ferndale,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,32.8
542036,New St Ferndale,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,91.8
542036,New St Ferndale,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,88.5
542036,New St Ferndale,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,215.6
542036,New St Ferndale,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,141.0
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.87
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.96
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,40.0,N Current (RMS),A,38.5
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.3
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.38
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,30.0,N Current (RMS),A,16.8
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,16.83
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-8.43
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,22.62
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.0
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,39.9
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,81.0
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,96.1
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,81.8
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.55
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.05
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,29.4
542036,New St Ferndale,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
542036,New St Ferndale,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
542036,New St Ferndale,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
542036,New St Ferndale,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,18.25
542036,New St Ferndale,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,10.97
542036,New St Ferndale,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,47.12
542036,New St Ferndale,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,37.83
542036,New St Ferndale,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,75.8
542036,New St Ferndale,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,92.5
542036,New St Ferndale,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,199.7
542036,New St Ferndale,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,162.0
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.44
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.4
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,40.0,N Current (RMS),A,28.3
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,54.0
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.8
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.92
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.67
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,30.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.69
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-7.31
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,24.35
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.36
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,41.3
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.9
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,103.6
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.6
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.81
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
542036,New St Ferndale,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
542036,New St Ferndale,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
542036,New St Ferndale,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,17.43
542036,New St Ferndale,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542036,New St Ferndale,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,13.24
542036,New St Ferndale,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,43.17
542036,New St Ferndale,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,36.24
542036,New St Ferndale,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,73.5
542036,New St Ferndale,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,94.9
542036,New St Ferndale,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,183.4
542036,New St Ferndale,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,155.4
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.43
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.28
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.24
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,40.0,N Current (RMS),A,32.4
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,61.9
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.94
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.37
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.03
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,30.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.96
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-7.1
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.24
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.52
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,39.0
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.0
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,91.1
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,75.7
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.29
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.14
542036,New St Ferndale,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.53
542036,New St Ferndale,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.81
542036,New St Ferndale,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,17.41
542036,New St Ferndale,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542036,New St Ferndale,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,18.25
542036,New St Ferndale,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,40.09
542036,New St Ferndale,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,35.09
542036,New St Ferndale,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,64.3
542036,New St Ferndale,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,108.8
542036,New St Ferndale,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,171.6
542036,New St Ferndale,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,151.4
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.01
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.33
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.38
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,40.0,N Current (RMS),A,16.8
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.78
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.94
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.44
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,30.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.05
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-7.05
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.83
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.65
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,38.3
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,70.6
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,92.7
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,71.2
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.72
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
542036,New St Ferndale,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
542036,New St Ferndale,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
542036,New St Ferndale,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,16.53
542036,New St Ferndale,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
542036,New St Ferndale,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
542036,New St Ferndale,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,10.8
542036,New St Ferndale,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,41.13
542036,New St Ferndale,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,40.2
542036,New St Ferndale,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,66.0
542036,New St Ferndale,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,85.6
542036,New St Ferndale,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,173.9
542036,New St Ferndale,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,171.6
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.12
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.58
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.69
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,40.0,N Current (RMS),A,24.9
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,52.9
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.22
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.4
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.93
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,30.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.3
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,17.41
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-8.55
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.48
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.43
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,34.4
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,81.8
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,72.1
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,82.5
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
542036,New St Ferndale,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
542036,New St Ferndale,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
542036,New St Ferndale,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,19.54
542036,New St Ferndale,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
542036,New St Ferndale,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,10.91
542036,New St Ferndale,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,37.67
542036,New St Ferndale,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,41.97
542036,New St Ferndale,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,70.7
542036,New St Ferndale,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,95.6
542036,New St Ferndale,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,161.5
542036,New St Ferndale,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,178.2
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.55
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.15
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.85
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,40.0,N Current (RMS),A,21.0
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.16
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.34
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.79
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,30.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.51
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-7.61
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.09
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.33
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,37.2
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,73.0
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,73.7
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
542036,New St Ferndale,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
542036,New St Ferndale,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
542036,New St Ferndale,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,16.86
542036,New St Ferndale,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,13.11
542036,New St Ferndale,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,28.82
542036,New St Ferndale,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,40.57
542036,New St Ferndale,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,80.9
542036,New St Ferndale,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,91.4
542036,New St Ferndale,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,122.6
542036,New St Ferndale,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,172.5
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.44
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.78
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,40.0,N Current (RMS),A,24.4
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,54.0
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.17
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.96
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.21
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,30.0,N Current (RMS),A,25.6
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,56.5
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.04
