Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.51
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.81
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.47
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,33.2
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.7
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,77.7
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.4
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.22
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,42.5
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
542036,New St Ferndale,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
542036,New St Ferndale,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
542036,New St Ferndale,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,16.06
542036,New St Ferndale,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,13.82
542036,New St Ferndale,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,33.96
542036,New St Ferndale,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,45.84
542036,New St Ferndale,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,83.5
542036,New St Ferndale,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,91.1
542036,New St Ferndale,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,145.0
542036,New St Ferndale,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,194.4
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.43
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.23
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.81
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,40.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,57.4
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.66
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.24
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.76
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,30.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.43
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.74
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.38
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.1
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,31.6
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,64.6
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.0
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,65.2
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.09
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,42.6
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
542036,New St Ferndale,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
542036,New St Ferndale,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
542036,New St Ferndale,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
542036,New St Ferndale,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,15.79
542036,New St Ferndale,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,14.76
542036,New St Ferndale,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,34.72
542036,New St Ferndale,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,44.76
542036,New St Ferndale,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,78.2
542036,New St Ferndale,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
542036,New St Ferndale,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,147.0
542036,New St Ferndale,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,189.9
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.97
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.78
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.37
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,40.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.92
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.97
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.87
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,30.0,N Current (RMS),A,31.4
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.27
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-7.12
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.49
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.05
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,33.8
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,68.2
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,77.1
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,68.8
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.47
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,29.0
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
542036,New St Ferndale,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
542036,New St Ferndale,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
542036,New St Ferndale,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,16.38
542036,New St Ferndale,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,12.71
542036,New St Ferndale,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,35.13
542036,New St Ferndale,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,43.75
542036,New St Ferndale,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,73.4
542036,New St Ferndale,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,89.2
542036,New St Ferndale,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,149.9
542036,New St Ferndale,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,185.9
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.9
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.57
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.17
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,40.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.92
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.65
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.92
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,30.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,55.6
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.32
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-7.69
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.48
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.22
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,38.8
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,73.1
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,73.8
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.18
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
542036,New St Ferndale,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
542036,New St Ferndale,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
542036,New St Ferndale,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
542036,New St Ferndale,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,17.34
542036,New St Ferndale,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,14.36
542036,New St Ferndale,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,30.95
542036,New St Ferndale,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,41.48
542036,New St Ferndale,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,82.4
542036,New St Ferndale,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,97.1
542036,New St Ferndale,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,132.3
542036,New St Ferndale,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,176.6
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.76
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.49
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.29
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,40.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,50.5
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.91
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.22
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.82
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,30.0,N Current (RMS),A,35.6
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,67.2
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.95
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.9
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.75
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.68
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,34.7
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,67.0
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.2
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,67.7
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.19
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
542036,New St Ferndale,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
542036,New St Ferndale,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
542036,New St Ferndale,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.88
542036,New St Ferndale,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,16.38
542036,New St Ferndale,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,31.62
542036,New St Ferndale,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,43.98
542036,New St Ferndale,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,81.9
542036,New St Ferndale,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,97.5
542036,New St Ferndale,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,135.0
542036,New St Ferndale,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,187.2
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.05
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.35
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.88
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,40.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.71
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.39
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,17.93
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,30.0,N Current (RMS),A,33.3
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,76.5
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.68
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.94
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.2
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.4
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,34.8
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,65.9
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.3
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,66.6
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.44
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
542036,New St Ferndale,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
542036,New St Ferndale,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
542036,New St Ferndale,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,15.71
542036,New St Ferndale,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,16.11
542036,New St Ferndale,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,37.11
542036,New St Ferndale,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,49.66
542036,New St Ferndale,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,82.1
542036,New St Ferndale,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,97.1
542036,New St Ferndale,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,157.5
542036,New St Ferndale,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,211.1
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.83
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.41
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.65
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,40.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.82
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.51
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.91
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,30.0,N Current (RMS),A,26.1
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.8
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,67.8
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.61
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.12
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.36
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.06
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,49.1
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.3
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.9
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.44
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,36.7
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
542036,New St Ferndale,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
542036,New St Ferndale,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
542036,New St Ferndale,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.64
542036,New St Ferndale,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,20.85
542036,New St Ferndale,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,37.3
542036,New St Ferndale,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,50.07
542036,New St Ferndale,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,88.5
542036,New St Ferndale,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,109.1
542036,New St Ferndale,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,159.1
542036,New St Ferndale,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,213.3
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.75
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.83
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.39
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,40.0,N Current (RMS),A,45.5
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,67.1
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,72.5
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.29
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.25
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.3
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,30.0,N Current (RMS),A,26.0
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,61.0
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.35
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.78
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.24
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.4
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,36.8
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.4
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.76
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,53.5
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
542036,New St Ferndale,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.1
542036,New St Ferndale,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,29.4
542036,New St Ferndale,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
542036,New St Ferndale,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
542036,New St Ferndale,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
542036,New St Ferndale,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
542036,New St Ferndale,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.72
542036,New St Ferndale,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,23.66
542036,New St Ferndale,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,41.64
542036,New St Ferndale,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,47.84
542036,New St Ferndale,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,65.0
542036,New St Ferndale,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,115.0
542036,New St Ferndale,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,177.5
542036,New St Ferndale,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,203.6
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.76
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.81
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.09
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,40.0,N Current (RMS),A,34.2
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,64.1
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.91
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.55
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.82
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,30.0,N Current (RMS),A,29.2
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.1
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.85
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.35
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.38
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.14
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,35.4
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.9
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,75.6
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.5
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.96
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,55.1
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.3
542036,New St Ferndale,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,29.4
542036,New St Ferndale,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
542036,New St Ferndale,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
542036,New St Ferndale,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
542036,New St Ferndale,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
542036,New St Ferndale,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.81
542036,New St Ferndale,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,20.69
542036,New St Ferndale,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,34.59
542036,New St Ferndale,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,45.01
542036,New St Ferndale,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,75.4
542036,New St Ferndale,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,106.6
542036,New St Ferndale,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,148.2
542036,New St Ferndale,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,192.2
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.25
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.02
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.61
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,40.0,N Current (RMS),A,31.4
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,58.3
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.11
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.96
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,20.12
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,30.0,N Current (RMS),A,49.5
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,87.0
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.38
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.54
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,22.66
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.56
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,50.3
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.5
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,96.1
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.2
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.14
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,40.6
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,29.4
542036,New St Ferndale,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
542036,New St Ferndale,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
542036,New St Ferndale,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.2
542036,New St Ferndale,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,19.08
542036,New St Ferndale,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,41.71
542036,New St Ferndale,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,50.42
542036,New St Ferndale,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,80.7
542036,New St Ferndale,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,103.6
542036,New St Ferndale,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,176.6
542036,New St Ferndale,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,215.7
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.74
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.71
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.85
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,40.0,N Current (RMS),A,34.1
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,64.3
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
