Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.17
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.58
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,19.61
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,30.0,N Current (RMS),A,48.2
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,84.3
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.04
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.17
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,23.88
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.89
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,54.0
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,101.4
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.77
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,33.2
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,29.4
542036,New St Ferndale,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
542036,New St Ferndale,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
542036,New St Ferndale,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
542036,New St Ferndale,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.55
542036,New St Ferndale,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,25.49
542036,New St Ferndale,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,43.13
542036,New St Ferndale,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,44.12
542036,New St Ferndale,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,63.4
542036,New St Ferndale,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,123.0
542036,New St Ferndale,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,183.4
542036,New St Ferndale,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,190.2
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.88
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.11
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.12
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,40.0,N Current (RMS),A,34.7
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,68.1
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.93
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.02
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,19.89
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,30.0,N Current (RMS),A,53.3
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,84.6
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.6
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.84
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.89
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.07
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,50.3
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.6
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,94.9
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.2
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.45
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
542036,New St Ferndale,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
542036,New St Ferndale,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
542036,New St Ferndale,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
542036,New St Ferndale,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.69
542036,New St Ferndale,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,20.12
542036,New St Ferndale,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,41.15
542036,New St Ferndale,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,44.53
542036,New St Ferndale,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,69.6
542036,New St Ferndale,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,105.4
542036,New St Ferndale,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,175.7
542036,New St Ferndale,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,190.2
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.72
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.5
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.04
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.89
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,40.0,N Current (RMS),A,42.2
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,78.6
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.35
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,18.0
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,30.0,N Current (RMS),A,43.6
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,76.1
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.67
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.09
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,27.61
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,75.6
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,115.9
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,27.7
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
542036,New St Ferndale,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
542036,New St Ferndale,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
542036,New St Ferndale,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.08
542036,New St Ferndale,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,22.28
542036,New St Ferndale,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,47.76
542036,New St Ferndale,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,38.68
542036,New St Ferndale,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,68.7
542036,New St Ferndale,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,104.0
542036,New St Ferndale,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,200.9
542036,New St Ferndale,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,163.9
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.1
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.42
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.7
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,40.0,N Current (RMS),A,43.7
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,73.8
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,52.5
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.64
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.98
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,19.72
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,30.0,N Current (RMS),A,46.9
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,84.4
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.59
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.06
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,26.9
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,74.8
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,113.0
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,22.9
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,29.2
542036,New St Ferndale,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
542036,New St Ferndale,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
542036,New St Ferndale,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
542036,New St Ferndale,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.03
542036,New St Ferndale,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
542036,New St Ferndale,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,22.02
542036,New St Ferndale,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,49.16
542036,New St Ferndale,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,38.97
542036,New St Ferndale,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,73.7
542036,New St Ferndale,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,101.9
542036,New St Ferndale,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,206.4
542036,New St Ferndale,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,165.2
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.4
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.15
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.74
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,40.0,N Current (RMS),A,36.9
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,74.1
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.95
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.76
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.24
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,30.0,N Current (RMS),A,31.0
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,65.2
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.58
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.05
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.0
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.51
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,46.5
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,85.5
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.08
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
542036,New St Ferndale,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
542036,New St Ferndale,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
542036,New St Ferndale,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.33
542036,New St Ferndale,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,26.15
542036,New St Ferndale,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,44.76
542036,New St Ferndale,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,39.57
542036,New St Ferndale,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,67.8
542036,New St Ferndale,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,119.5
542036,New St Ferndale,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,188.5
542036,New St Ferndale,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,167.8
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,19.48
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.81
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.87
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,40.0,N Current (RMS),A,41.2
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,83.0
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.23
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.17
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.35
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,30.0,N Current (RMS),A,26.5
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,65.9
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.56
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.44
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.46
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.56
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,43.0
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,86.5
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.13
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.19
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
542036,New St Ferndale,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
542036,New St Ferndale,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
542036,New St Ferndale,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.94
542036,New St Ferndale,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,28.41
542036,New St Ferndale,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,45.52
542036,New St Ferndale,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,39.97
542036,New St Ferndale,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,70.7
542036,New St Ferndale,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,130.3
542036,New St Ferndale,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,191.0
542036,New St Ferndale,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,169.6
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,19.22
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.48
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.61
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,40.0,N Current (RMS),A,38.2
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,82.5
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,61.3
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.54
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.04
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.18
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,30.0,N Current (RMS),A,25.2
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,60.6
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.41
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.17
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.66
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.61
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,33.7
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,79.3
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.21
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,25.0
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
542036,New St Ferndale,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
542036,New St Ferndale,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
542036,New St Ferndale,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
542036,New St Ferndale,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.16
542036,New St Ferndale,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,25.51
542036,New St Ferndale,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,44.48
542036,New St Ferndale,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,42.61
542036,New St Ferndale,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,65.8
542036,New St Ferndale,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,123.5
542036,New St Ferndale,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,187.4
542036,New St Ferndale,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,180.8
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,18.35
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.91
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.68
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,40.0,N Current (RMS),A,30.6
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,77.8
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,54.8
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.51
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.96
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,16.31
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,30.0,N Current (RMS),A,33.6
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,69.3
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.72
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.25
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.06
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.28
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,48.3
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.7
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,73.2
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.2
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.47
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,30.2
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
542036,New St Ferndale,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
542036,New St Ferndale,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
542036,New St Ferndale,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.88
542036,New St Ferndale,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,21.57
542036,New St Ferndale,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,39.04
542036,New St Ferndale,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,47.74
542036,New St Ferndale,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,80.8
542036,New St Ferndale,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,111.2
542036,New St Ferndale,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,165.2
542036,New St Ferndale,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,201.8
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,20.28
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.09
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.86
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,40.0,N Current (RMS),A,39.7
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,85.8
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.03
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.53
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.76
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,30.0,N Current (RMS),A,26.6
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.97
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.89
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.75
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.06
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,49.1
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.8
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.3
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.26
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,38.6
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
542036,New St Ferndale,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
542036,New St Ferndale,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
542036,New St Ferndale,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
542036,New St Ferndale,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.42
542036,New St Ferndale,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
542036,New St Ferndale,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,24.18
542036,New St Ferndale,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,37.04
542036,New St Ferndale,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,44.94
542036,New St Ferndale,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,82.7
542036,New St Ferndale,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,116.3
542036,New St Ferndale,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,156.7
542036,New St Ferndale,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,190.4
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,20.84
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.72
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.89
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,40.0,N Current (RMS),A,38.2
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,87.4
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,54.3
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.79
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.49
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.33
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,30.0,N Current (RMS),A,25.9
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.0
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.43
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.26
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.52
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.57
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,38.5
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.8
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,74.8
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.49
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,35.6
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
542036,New St Ferndale,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
542036,New St Ferndale,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
542036,New St Ferndale,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
542036,New St Ferndale,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
542036,New St Ferndale,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.6
542036,New St Ferndale,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
542036,New St Ferndale,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,23.97
542036,New St Ferndale,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,40.13
542036,New St Ferndale,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,45.29
