Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,64.8
542036,New St Ferndale,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,116.3
542036,New St Ferndale,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,169.7
542036,New St Ferndale,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,191.6
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,20.88
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.15
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.83
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,40.0,N Current (RMS),A,42.1
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,87.9
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,51.9
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.04
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.3
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.19
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,30.0,N Current (RMS),A,24.4
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.51
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.85
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.9
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.8
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,44.7
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.8
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,84.5
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.33
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,38.4
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,28.8
542036,New St Ferndale,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
542036,New St Ferndale,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
542036,New St Ferndale,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
542036,New St Ferndale,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.77
542036,New St Ferndale,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
542036,New St Ferndale,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,22.68
542036,New St Ferndale,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,41.76
542036,New St Ferndale,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,46.15
542036,New St Ferndale,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,62.6
542036,New St Ferndale,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,114.5
542036,New St Ferndale,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,176.6
542036,New St Ferndale,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,194.7
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.92
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.14
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.11
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,40.0,N Current (RMS),A,33.4
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,67.6
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.89
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.5
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.89
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,30.0,N Current (RMS),A,27.3
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,63.4
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.52
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.69
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,22.19
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.52
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,52.4
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,93.1
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.12
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,31.6
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,28.7
542036,New St Ferndale,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
542036,New St Ferndale,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
542036,New St Ferndale,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
542036,New St Ferndale,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.43
542036,New St Ferndale,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,18.69
542036,New St Ferndale,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,41.98
542036,New St Ferndale,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,41.64
542036,New St Ferndale,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,59.9
542036,New St Ferndale,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,96.2
542036,New St Ferndale,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,176.0
542036,New St Ferndale,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,176.0
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.87
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.25
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.34
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.33
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,40.0,N Current (RMS),A,24.3
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,64.9
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.17
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.53
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.06
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,30.0,N Current (RMS),A,37.3
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,64.3
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.87
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.66
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.9
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.13
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,42.6
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.3
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,79.8
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.9
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.57
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,36.8
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
542036,New St Ferndale,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,28.7
542036,New St Ferndale,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
542036,New St Ferndale,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
542036,New St Ferndale,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
542036,New St Ferndale,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.84
542036,New St Ferndale,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,16.31
542036,New St Ferndale,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,41.99
542036,New St Ferndale,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,47.09
542036,New St Ferndale,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,69.3
542036,New St Ferndale,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,92.8
542036,New St Ferndale,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,176.3
542036,New St Ferndale,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,202.7
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.32
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.86
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.35
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,40.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,57.2
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.35
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.25
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,30.0,N Current (RMS),A,43.8
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,66.0
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.74
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.82
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.95
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.12
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,47.7
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.7
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,85.7
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.3
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.54
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,36.5
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,28.6
542036,New St Ferndale,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
542036,New St Ferndale,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
542036,New St Ferndale,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
542036,New St Ferndale,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.04
542036,New St Ferndale,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,14.77
542036,New St Ferndale,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,40.63
542036,New St Ferndale,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,48.25
542036,New St Ferndale,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,72.4
542036,New St Ferndale,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,89.4
542036,New St Ferndale,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,171.4
542036,New St Ferndale,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,205.9
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.79
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.27
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.58
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,40.0,N Current (RMS),A,23.7
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,62.6
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.08
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.58
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.95
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,30.0,N Current (RMS),A,28.2
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,55.6
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.45
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.53
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,47.7
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,71.1
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.95
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,35.6
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,28.6
542036,New St Ferndale,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
542036,New St Ferndale,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
542036,New St Ferndale,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
542036,New St Ferndale,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.53
542036,New St Ferndale,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,18.6
542036,New St Ferndale,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,36.41
542036,New St Ferndale,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,38.4
542036,New St Ferndale,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,57.0
542036,New St Ferndale,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,88.6
542036,New St Ferndale,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,153.9
542036,New St Ferndale,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,163.0
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.88
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.96
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.98
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,40.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.15
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.02
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,30.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.57
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.53
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.18
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.88
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,36.2
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.7
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.5
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.61
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (RMS),A,33.8
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,28.5
542036,New St Ferndale,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
542036,New St Ferndale,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
542036,New St Ferndale,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
542036,New St Ferndale,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.49
542036,New St Ferndale,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,12.27
542036,New St Ferndale,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,35.38
542036,New St Ferndale,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,40.49
542036,New St Ferndale,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,66.2
542036,New St Ferndale,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,81.7
542036,New St Ferndale,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,150.1
542036,New St Ferndale,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,172.4
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.76
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.14
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.76
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,40.0,N Current (RMS),A,23.7
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,55.7
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.39
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.93
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.89
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.04
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.11
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.97
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.94
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (RMS),A,52.1
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,85.9
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.62
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (RMS),A,32.2
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,28.5
542036,New St Ferndale,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
542036,New St Ferndale,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
542036,New St Ferndale,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
542036,New St Ferndale,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
542036,New St Ferndale,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.71
542036,New St Ferndale,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,14.9
542036,New St Ferndale,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,41.13
542036,New St Ferndale,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,37.21
542036,New St Ferndale,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,66.1
542036,New St Ferndale,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,80.8
542036,New St Ferndale,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,174.3
542036,New St Ferndale,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,158.7
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.25
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.69
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.68
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,40.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,56.8
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,58.6
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.44
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.45
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,30.0,N Current (RMS),A,16.9
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.07
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.06
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.97
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.93
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (RMS),A,56.4
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,93.3
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.05
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (RMS),A,45.4
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,28.4
542036,New St Ferndale,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
542036,New St Ferndale,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
542036,New St Ferndale,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
542036,New St Ferndale,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
542036,New St Ferndale,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.43
542036,New St Ferndale,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,17.25
542036,New St Ferndale,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,44.06
542036,New St Ferndale,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,43.12
542036,New St Ferndale,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,68.9
542036,New St Ferndale,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,88.4
542036,New St Ferndale,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,186.3
542036,New St Ferndale,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,183.6
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.96
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.12
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.22
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,40.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.7
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.02
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.12
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.41
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,30.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.15
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.26
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.82
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.1
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (RMS),A,37.3
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.08
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,10.0,N Current (RMS),A,40.1
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.3
542036,New St Ferndale,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,28.4
542036,New St Ferndale,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
542036,New St Ferndale,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
542036,New St Ferndale,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
542036,New St Ferndale,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
542036,New St Ferndale,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.58
542036,New St Ferndale,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,14.23
542036,New St Ferndale,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,36.16
542036,New St Ferndale,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,41.81
542036,New St Ferndale,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,66.0
542036,New St Ferndale,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,77.2
542036,New St Ferndale,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,153.6
542036,New St Ferndale,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,179.7
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.93
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.13
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.74
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,40.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,47.5
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.02
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.23
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.1
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.19
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.72
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.46
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.99
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (RMS),A,36.3
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.43
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (RMS),A,22.7
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
