Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,28.3
542036,New St Ferndale,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
542036,New St Ferndale,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
542036,New St Ferndale,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
542036,New St Ferndale,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
542036,New St Ferndale,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.75
542036,New St Ferndale,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,12.66
542036,New St Ferndale,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,31.97
542036,New St Ferndale,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,33.33
542036,New St Ferndale,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,55.8
542036,New St Ferndale,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
542036,New St Ferndale,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,135.9
542036,New St Ferndale,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,142.9
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.74
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.6
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.04
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,40.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.33
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.54
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.36
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.24
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.08
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.34
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.08
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (RMS),A,37.8
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.77
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,28.3
542036,New St Ferndale,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
542036,New St Ferndale,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
542036,New St Ferndale,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
542036,New St Ferndale,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
542036,New St Ferndale,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.46
542036,New St Ferndale,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,12.45
542036,New St Ferndale,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,35.59
542036,New St Ferndale,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,35.25
542036,New St Ferndale,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,56.4
542036,New St Ferndale,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,72.9
542036,New St Ferndale,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,150.8
542036,New St Ferndale,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,150.5
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.06
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.89
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.65
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,40.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.21
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.65
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.64
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,30.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.99
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.4
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.52
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (RMS),A,46.8
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.08
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (RMS),A,22.7
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,28.2
542036,New St Ferndale,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
542036,New St Ferndale,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
542036,New St Ferndale,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
542036,New St Ferndale,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
542036,New St Ferndale,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.35
542036,New St Ferndale,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,14.38
542036,New St Ferndale,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,32.79
542036,New St Ferndale,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,30.76
542036,New St Ferndale,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,57.2
542036,New St Ferndale,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
542036,New St Ferndale,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,139.1
542036,New St Ferndale,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,132.3
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.78
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.43
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.62
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,40.0,N Current (RMS),A,28.6
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,69.7
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.09
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.8
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.77
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,30.0,N Current (RMS),A,20.5
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,51.1
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.43
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.73
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.05
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (RMS),A,60.9
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,77.1
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (RMS),A,27.5
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,28.1
542036,New St Ferndale,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
542036,New St Ferndale,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
542036,New St Ferndale,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
542036,New St Ferndale,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
542036,New St Ferndale,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
542036,New St Ferndale,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.38
542036,New St Ferndale,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
542036,New St Ferndale,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,15.73
542036,New St Ferndale,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,44.29
542036,New St Ferndale,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,38.11
542036,New St Ferndale,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,76.6
542036,New St Ferndale,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,76.7
542036,New St Ferndale,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,187.5
542036,New St Ferndale,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,162.9
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.83
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.73
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.02
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,40.0,N Current (RMS),A,25.1
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,58.6
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.59
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.32
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.49
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,30.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.69
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.13
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.21
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (RMS),A,62.0
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,77.8
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.7
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (RMS),A,32.4
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
542036,New St Ferndale,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
542036,New St Ferndale,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
542036,New St Ferndale,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
542036,New St Ferndale,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.29
542036,New St Ferndale,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,14.43
542036,New St Ferndale,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,41.09
542036,New St Ferndale,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,36.42
542036,New St Ferndale,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,67.8
542036,New St Ferndale,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,72.1
542036,New St Ferndale,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,174.8
542036,New St Ferndale,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,155.8
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.33
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.26
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.67
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,40.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,61.4
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.31
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.06
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.74
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,30.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.02
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.63
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,54.1
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.9
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.87
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (RMS),A,34.5
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
542036,New St Ferndale,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
542036,New St Ferndale,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
542036,New St Ferndale,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
542036,New St Ferndale,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.21
542036,New St Ferndale,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,19.71
542036,New St Ferndale,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,37.01
542036,New St Ferndale,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,36.24
542036,New St Ferndale,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,56.8
542036,New St Ferndale,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
542036,New St Ferndale,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,157.3
542036,New St Ferndale,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,155.4
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.55
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.46
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.43
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,40.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,58.0
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,57.2
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.23
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.96
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.68
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,30.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.16
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.89
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.87
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,50.6
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.4
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.76
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,24.3
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
542036,New St Ferndale,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
542036,New St Ferndale,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
542036,New St Ferndale,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
542036,New St Ferndale,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
542036,New St Ferndale,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.06
542036,New St Ferndale,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,18.42
542036,New St Ferndale,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,38.56
542036,New St Ferndale,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,34.51
542036,New St Ferndale,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,61.0
542036,New St Ferndale,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,89.8
542036,New St Ferndale,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,163.7
542036,New St Ferndale,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,148.0
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.92
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.08
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.71
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,40.0,N Current (RMS),A,26.5
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,64.0
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,64.2
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.88
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.3
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.28
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,30.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.9
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.95
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.87
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.33
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,46.8
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.9
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,22.7
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
542036,New St Ferndale,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
542036,New St Ferndale,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
542036,New St Ferndale,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
542036,New St Ferndale,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.37
542036,New St Ferndale,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,19.64
542036,New St Ferndale,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,40.13
542036,New St Ferndale,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,36.03
542036,New St Ferndale,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,62.2
542036,New St Ferndale,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,92.8
542036,New St Ferndale,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,170.1
542036,New St Ferndale,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,154.0
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.18
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.24
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.83
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,40.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.35
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.19
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.51
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,30.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.97
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.62
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.44
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.59
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,41.8
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.2
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,27.8
542036,New St Ferndale,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
542036,New St Ferndale,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
542036,New St Ferndale,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
542036,New St Ferndale,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
542036,New St Ferndale,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.04
542036,New St Ferndale,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,17.66
542036,New St Ferndale,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,38.36
542036,New St Ferndale,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,37.6
542036,New St Ferndale,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,53.4
542036,New St Ferndale,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,89.5
542036,New St Ferndale,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,162.8
542036,New St Ferndale,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,160.8
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.48
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.9
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.04
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,40.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,62.0
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,63.6
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.72
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.87
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.39
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,30.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.61
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.55
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.35
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.59
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,38.2
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.0
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
542036,New St Ferndale,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
542036,New St Ferndale,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
542036,New St Ferndale,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.82
542036,New St Ferndale,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
542036,New St Ferndale,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,18.49
542036,New St Ferndale,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,42.67
542036,New St Ferndale,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,37.8
542036,New St Ferndale,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,63.0
542036,New St Ferndale,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,94.7
542036,New St Ferndale,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,180.8
542036,New St Ferndale,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,162.5
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.22
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.19
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.76
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,40.0,N Current (RMS),A,23.8
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,60.3
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,60.4
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.87
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.05
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.74
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,30.0,N Current (RMS),A,14.7
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.34
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.65
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.07
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.07
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,35.9
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
