Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.17
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
542036,New St Ferndale,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
542036,New St Ferndale,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
542036,New St Ferndale,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
542036,New St Ferndale,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.24
542036,New St Ferndale,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,18.16
542036,New St Ferndale,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,40.75
542036,New St Ferndale,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,34.74
542036,New St Ferndale,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,63.2
542036,New St Ferndale,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,90.8
542036,New St Ferndale,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,172.6
542036,New St Ferndale,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,148.5
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.85
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.29
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.14
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,40.0,N Current (RMS),A,27.9
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,58.6
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.73
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.21
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.04
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,30.0,N Current (RMS),A,15.4
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.3
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.57
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.98
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,38.1
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.48
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,27.7
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
542036,New St Ferndale,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
542036,New St Ferndale,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
542036,New St Ferndale,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
542036,New St Ferndale,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.48
542036,New St Ferndale,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,20.11
542036,New St Ferndale,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,39.12
542036,New St Ferndale,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,34.68
542036,New St Ferndale,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,63.9
542036,New St Ferndale,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,95.9
542036,New St Ferndale,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,165.8
542036,New St Ferndale,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,148.7
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.77
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.47
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.82
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,40.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,59.2
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,61.2
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.37
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.3
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.72
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,30.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.23
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.94
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.92
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.75
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,32.7
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.21
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,36.5
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
542036,New St Ferndale,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
542036,New St Ferndale,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
542036,New St Ferndale,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
542036,New St Ferndale,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
542036,New St Ferndale,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.78
542036,New St Ferndale,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,21.81
542036,New St Ferndale,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,35.31
542036,New St Ferndale,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,37.5
542036,New St Ferndale,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,56.9
542036,New St Ferndale,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,100.1
542036,New St Ferndale,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,149.9
542036,New St Ferndale,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,159.9
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.35
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.56
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.17
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,40.0,N Current (RMS),A,34.9
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,53.0
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,70.3
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.7
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.24
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.31
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,30.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.65
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.72
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.57
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.47
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,44.5
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.8
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.39
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.48
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,36.5
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,27.2
542036,New St Ferndale,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
542036,New St Ferndale,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
542036,New St Ferndale,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
542036,New St Ferndale,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.42
542036,New St Ferndale,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,16.66
542036,New St Ferndale,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,42.76
542036,New St Ferndale,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,39.42
542036,New St Ferndale,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,66.7
542036,New St Ferndale,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,80.5
542036,New St Ferndale,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,181.6
542036,New St Ferndale,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,168.4
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.97
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.1
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.53
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,40.0,N Current (RMS),A,37.2
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,59.7
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,76.8
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.01
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.22
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.22
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,30.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.58
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.38
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.42
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.29
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,38.4
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,33.5
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
542036,New St Ferndale,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,27.0
542036,New St Ferndale,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
542036,New St Ferndale,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
542036,New St Ferndale,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
542036,New St Ferndale,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.81
542036,New St Ferndale,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,17.71
542036,New St Ferndale,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,43.26
542036,New St Ferndale,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,40.22
542036,New St Ferndale,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,76.4
542036,New St Ferndale,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
542036,New St Ferndale,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,183.6
542036,New St Ferndale,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,172.0
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.52
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.96
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.12
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,40.0,N Current (RMS),A,37.1
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,62.6
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,72.4
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.32
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.19
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.99
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,30.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.4
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.49
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.06
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.09
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,60.4
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,88.5
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.35
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
542036,New St Ferndale,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
542036,New St Ferndale,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
542036,New St Ferndale,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
542036,New St Ferndale,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
542036,New St Ferndale,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.03
542036,New St Ferndale,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,19.31
542036,New St Ferndale,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,48.34
542036,New St Ferndale,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,36.55
542036,New St Ferndale,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,90.2
542036,New St Ferndale,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,94.6
542036,New St Ferndale,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,206.4
542036,New St Ferndale,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,156.7
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.8
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.36
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.57
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,40.0,N Current (RMS),A,29.2
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,55.6
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,65.8
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.84
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.14
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.84
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,30.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,46.9
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.74
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.66
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,22.6
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.84
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,60.4
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,96.4
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.61
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,31.4
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,26.7
542036,New St Ferndale,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
542036,New St Ferndale,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
542036,New St Ferndale,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
542036,New St Ferndale,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
542036,New St Ferndale,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.83
542036,New St Ferndale,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,17.96
542036,New St Ferndale,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,51.14
542036,New St Ferndale,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,41.86
542036,New St Ferndale,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,85.1
542036,New St Ferndale,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,94.3
542036,New St Ferndale,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,217.2
542036,New St Ferndale,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,179.4
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.67
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.19
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.49
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,40.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,63.5
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,65.4
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,54.9
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.11
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.86
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.84
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,30.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,51.7
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.3
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.1
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.87
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.17
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,49.5
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,77.4
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.66
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,36.6
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,26.6
542036,New St Ferndale,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
542036,New St Ferndale,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
542036,New St Ferndale,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
542036,New St Ferndale,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
542036,New St Ferndale,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.11
542036,New St Ferndale,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,19.64
542036,New St Ferndale,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,46.29
542036,New St Ferndale,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,45.16
542036,New St Ferndale,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,72.8
542036,New St Ferndale,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,98.3
542036,New St Ferndale,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,197.1
542036,New St Ferndale,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,193.4
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.98
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.59
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.39
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,40.0,N Current (RMS),A,29.5
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,56.3
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,62.8
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.34
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.48
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.06
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,30.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,57.7
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.16
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.62
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.61
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.92
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,45.6
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.9
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.23
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,42.2
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
542036,New St Ferndale,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,26.4
542036,New St Ferndale,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
542036,New St Ferndale,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
542036,New St Ferndale,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
542036,New St Ferndale,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
542036,New St Ferndale,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.86
542036,New St Ferndale,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,18.18
542036,New St Ferndale,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,41.99
542036,New St Ferndale,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,43.61
542036,New St Ferndale,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,75.5
542036,New St Ferndale,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,90.8
542036,New St Ferndale,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,180.9
542036,New St Ferndale,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,187.5
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.46
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.09
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.2
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,40.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,58.6
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.16
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.8
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.7
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,30.0,N Current (RMS),A,23.4
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.24
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.45
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.98
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,37.7
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.9
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,41.0
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.3
542036,New St Ferndale,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
542036,New St Ferndale,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
542036,New St Ferndale,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
542036,New St Ferndale,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
542036,New St Ferndale,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.81
542036,New St Ferndale,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
542036,New St Ferndale,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,18.59
542036,New St Ferndale,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,36.36
542036,New St Ferndale,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,42.38
542036,New St Ferndale,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,67.3
542036,New St Ferndale,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,90.6
542036,New St Ferndale,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,155.8
542036,New St Ferndale,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,182.0
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.64
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.62
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.32
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.06
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,40.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,55.4
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,53.3
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.83
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.99
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.55
