Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,30.0,N Current (RMS),A,21.7
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.35
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.22
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.73
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.35
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,27.2
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.73
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,42.8
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
542036,New St Ferndale,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
542036,New St Ferndale,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
542036,New St Ferndale,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
542036,New St Ferndale,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.93
542036,New St Ferndale,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.98
542036,New St Ferndale,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
542036,New St Ferndale,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,19.14
542036,New St Ferndale,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,32.94
542036,New St Ferndale,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,42.69
542036,New St Ferndale,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,69.8
542036,New St Ferndale,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,95.0
542036,New St Ferndale,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,141.5
542036,New St Ferndale,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,184.2
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.33
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.54
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.46
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,40.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,50.3
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.73
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.66
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.14
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,30.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,44.1
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.44
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.57
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.93
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.73
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,29.0
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.1
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.9
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,37.2
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
542036,New St Ferndale,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
542036,New St Ferndale,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
542036,New St Ferndale,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
542036,New St Ferndale,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.75
542036,New St Ferndale,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
542036,New St Ferndale,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,12.63
542036,New St Ferndale,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,35.41
542036,New St Ferndale,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,44.23
542036,New St Ferndale,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,84.7
542036,New St Ferndale,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
542036,New St Ferndale,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,152.7
542036,New St Ferndale,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,189.9
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.95
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.72
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.75
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,40.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.3
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.8
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.0
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.33
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,30.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.05
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.13
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.87
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.91
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,39.9
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.92
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.15
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,47.9
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
542036,New St Ferndale,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,26.0
542036,New St Ferndale,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
542036,New St Ferndale,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
542036,New St Ferndale,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.86
542036,New St Ferndale,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
542036,New St Ferndale,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.33
542036,New St Ferndale,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
542036,New St Ferndale,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,11.36
542036,New St Ferndale,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,43.52
542036,New St Ferndale,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,43.14
542036,New St Ferndale,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,85.1
542036,New St Ferndale,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,67.2
542036,New St Ferndale,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,185.7
542036,New St Ferndale,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,186.4
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.68
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.21
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.55
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,40.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,54.9
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.58
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.39
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.47
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,30.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.24
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.24
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.35
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.79
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,39.2
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.39
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,32.3
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,25.9
542036,New St Ferndale,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
542036,New St Ferndale,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
542036,New St Ferndale,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
542036,New St Ferndale,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.96
542036,New St Ferndale,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
542036,New St Ferndale,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,15.84
542036,New St Ferndale,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,41.11
542036,New St Ferndale,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,38.2
542036,New St Ferndale,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,66.2
542036,New St Ferndale,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,80.9
542036,New St Ferndale,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,176.2
542036,New St Ferndale,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,164.2
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.33
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.54
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.94
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,40.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,61.8
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,54.8
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.51
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.3
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.04
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,30.0,N Current (RMS),A,16.9
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.14
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.41
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.43
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.81
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,34.0
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.46
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,39.4
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
542036,New St Ferndale,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
542036,New St Ferndale,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.1
542036,New St Ferndale,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
542036,New St Ferndale,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.65
542036,New St Ferndale,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,17.27
542036,New St Ferndale,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,36.39
542036,New St Ferndale,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,40.25
542036,New St Ferndale,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,62.5
542036,New St Ferndale,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
542036,New St Ferndale,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,156.2
542036,New St Ferndale,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,172.9
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.25
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.35
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.41
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,40.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,57.9
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,58.2
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.01
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.29
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.73
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,30.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.33
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.95
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.74
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,44.5
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.2
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.6
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,34.8
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,25.7
542036,New St Ferndale,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
542036,New St Ferndale,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
542036,New St Ferndale,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.58
542036,New St Ferndale,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.04
542036,New St Ferndale,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.53
542036,New St Ferndale,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,17.37
542036,New St Ferndale,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,42.02
542036,New St Ferndale,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,41.61
542036,New St Ferndale,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,70.4
542036,New St Ferndale,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,85.5
542036,New St Ferndale,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,180.1
542036,New St Ferndale,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,178.9
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.49
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.5
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.97
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,40.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,62.5
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,52.7
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.31
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.68
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.39
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,30.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.86
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.24
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.55
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,46.9
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.8
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.72
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,33.7
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,25.6
542036,New St Ferndale,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
542036,New St Ferndale,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.24
542036,New St Ferndale,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.7
542036,New St Ferndale,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
542036,New St Ferndale,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.69
542036,New St Ferndale,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,14.74
542036,New St Ferndale,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,42.56
542036,New St Ferndale,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,40.52
542036,New St Ferndale,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,69.4
542036,New St Ferndale,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,76.5
542036,New St Ferndale,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,182.4
542036,New St Ferndale,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,173.6
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.09
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.04
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.21
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,40.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,60.6
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,61.1
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.37
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.15
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.76
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,30.0,N Current (RMS),A,20.7
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.08
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.27
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.06
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.29
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,38.0
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,73.7
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.3
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.68
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,28.2
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,25.6
542036,New St Ferndale,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
542036,New St Ferndale,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
542036,New St Ferndale,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
542036,New St Ferndale,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
542036,New St Ferndale,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
542036,New St Ferndale,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.18
542036,New St Ferndale,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,15.34
542036,New St Ferndale,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,43.46
542036,New St Ferndale,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,41.95
542036,New St Ferndale,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,68.9
542036,New St Ferndale,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
542036,New St Ferndale,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,185.8
542036,New St Ferndale,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,179.4
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.1
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.25
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.85
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,40.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,61.0
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,56.5
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,60.3
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.24
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.18
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.82
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,30.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.46
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.03
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.43
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.45
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,34.5
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,25.5
542036,New St Ferndale,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
542036,New St Ferndale,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
542036,New St Ferndale,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
542036,New St Ferndale,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
542036,New St Ferndale,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.1
542036,New St Ferndale,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,16.75
542036,New St Ferndale,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,40.25
542036,New St Ferndale,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,40.38
542036,New St Ferndale,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,64.7
542036,New St Ferndale,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,86.1
542036,New St Ferndale,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,171.5
542036,New St Ferndale,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,172.8
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.35
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.28
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.9
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,40.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.7
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,53.0
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.87
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.88
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.56
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,30.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.51
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.68
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.88
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.67
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,36.3
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.3
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.62
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,43.3
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
542036,New St Ferndale,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,25.5
542036,New St Ferndale,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
542036,New St Ferndale,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
542036,New St Ferndale,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
542036,New St Ferndale,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
542036,New St Ferndale,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.05
542036,New St Ferndale,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,12.76
542036,New St Ferndale,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,35.92
542036,New St Ferndale,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,42.75
542036,New St Ferndale,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,79.2
542036,New St Ferndale,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,75.6
542036,New St Ferndale,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,155.8
542036,New St Ferndale,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,185.0
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.94
