Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.51
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.87
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,40.0,N Current (RMS),A,25.6
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,60.1
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,62.4
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.83
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.14
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.8
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,30.0,N Current (RMS),A,14.4
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.01
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.19
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.19
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.97
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,31.0
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,25.8
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
542036,New St Ferndale,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
542036,New St Ferndale,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
542036,New St Ferndale,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
542036,New St Ferndale,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.24
542036,New St Ferndale,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,15.21
542036,New St Ferndale,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,34.47
542036,New St Ferndale,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,33.34
542036,New St Ferndale,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,53.9
542036,New St Ferndale,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,81.1
542036,New St Ferndale,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,147.7
542036,New St Ferndale,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,144.0
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.64
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.01
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.1
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.35
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,40.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,52.5
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,56.5
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,50.5
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.6
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,30.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.76
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.19
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.14
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.36
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.9
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,32.7
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
542036,New St Ferndale,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
542036,New St Ferndale,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
542036,New St Ferndale,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.43
542036,New St Ferndale,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.7
542036,New St Ferndale,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,14.48
542036,New St Ferndale,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,30.64
542036,New St Ferndale,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,36.21
542036,New St Ferndale,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,58.2
542036,New St Ferndale,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
542036,New St Ferndale,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,131.8
542036,New St Ferndale,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,156.0
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.56
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.26
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.56
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,40.0,N Current (RMS),A,21.6
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,58.8
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,57.3
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.52
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,30.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.16
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.2
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.4
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.69
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,29.6
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.95
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,34.6
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
542036,New St Ferndale,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
542036,New St Ferndale,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
542036,New St Ferndale,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
542036,New St Ferndale,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.14
542036,New St Ferndale,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,17.31
542036,New St Ferndale,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,28.25
542036,New St Ferndale,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,35.72
542036,New St Ferndale,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,58.9
542036,New St Ferndale,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
542036,New St Ferndale,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,122.1
542036,New St Ferndale,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,154.1
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.56
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.15
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.12
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,40.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,52.3
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.43
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.03
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,30.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.44
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.28
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.4
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,32.7
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,27.9
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
542036,New St Ferndale,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
542036,New St Ferndale,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
542036,New St Ferndale,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.09
542036,New St Ferndale,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,14.42
542036,New St Ferndale,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,26.58
542036,New St Ferndale,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,35.73
542036,New St Ferndale,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,60.2
542036,New St Ferndale,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
542036,New St Ferndale,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,114.5
542036,New St Ferndale,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,153.6
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.47
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.03
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.5
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,40.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.7
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,58.7
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.25
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,30.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.22
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.13
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.67
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.72
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,29.4
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.22
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,25.2
542036,New St Ferndale,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
542036,New St Ferndale,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
542036,New St Ferndale,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
542036,New St Ferndale,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.85
542036,New St Ferndale,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,14.14
542036,New St Ferndale,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,26.93
542036,New St Ferndale,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,35.69
542036,New St Ferndale,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,59.5
542036,New St Ferndale,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
542036,New St Ferndale,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,116.8
542036,New St Ferndale,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,153.6
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.76
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.41
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.96
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,40.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,62.4
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,60.3
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.14
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.84
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,30.0,N Current (RMS),A,14.5
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.06
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.23
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.99
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.85
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,25.7
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.18
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,30.2
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
542036,New St Ferndale,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,25.1
542036,New St Ferndale,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
542036,New St Ferndale,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
542036,New St Ferndale,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.48
542036,New St Ferndale,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.81
542036,New St Ferndale,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.31
542036,New St Ferndale,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
542036,New St Ferndale,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,16.22
542036,New St Ferndale,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,30.45
542036,New St Ferndale,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,39.08
542036,New St Ferndale,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,57.4
542036,New St Ferndale,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,85.8
542036,New St Ferndale,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,131.4
542036,New St Ferndale,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,167.9
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.6
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.97
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.63
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,40.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,54.7
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.93
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.82
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,30.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.77
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.77
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.22
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.77
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,25.0
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,25.1
542036,New St Ferndale,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
542036,New St Ferndale,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
542036,New St Ferndale,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
542036,New St Ferndale,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
542036,New St Ferndale,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.35
542036,New St Ferndale,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,15.01
542036,New St Ferndale,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,25.39
542036,New St Ferndale,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,37.35
542036,New St Ferndale,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,60.8
542036,New St Ferndale,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,83.6
542036,New St Ferndale,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,109.4
542036,New St Ferndale,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,160.1
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.64
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.35
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.5
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,40.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,59.7
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.53
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.24
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.07
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,30.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.09
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.0
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.24
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.23
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.7
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.1
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.32
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,30.1
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,25.0
542036,New St Ferndale,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
542036,New St Ferndale,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
542036,New St Ferndale,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
542036,New St Ferndale,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.82
542036,New St Ferndale,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,14.54
542036,New St Ferndale,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,27.46
542036,New St Ferndale,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,35.12
542036,New St Ferndale,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,55.9
542036,New St Ferndale,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
542036,New St Ferndale,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,118.2
542036,New St Ferndale,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,151.6
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.41
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.51
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.29
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,40.0,N Current (RMS),A,22.7
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,58.3
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.5
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,30.0,N Current (RMS),A,14.7
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.63
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.87
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.64
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.33
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,27.2
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,65.1
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,65.7
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.53
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,35.2
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,25.0
542036,New St Ferndale,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
542036,New St Ferndale,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
542036,New St Ferndale,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
542036,New St Ferndale,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.32
542036,New St Ferndale,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,15.49
542036,New St Ferndale,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,12.12
542036,New St Ferndale,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,27.04
542036,New St Ferndale,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,38.51
542036,New St Ferndale,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,71.6
542036,New St Ferndale,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,85.4
542036,New St Ferndale,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,117.9
542036,New St Ferndale,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,167.5
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.62
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.94
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.12
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,40.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.5
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.71
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.5
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.72
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.81
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.33
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.13
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,29.4
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.9
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.18
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,16.3
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,25.0
542036,New St Ferndale,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
542036,New St Ferndale,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
542036,New St Ferndale,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
542036,New St Ferndale,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
542036,New St Ferndale,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.29
