Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
542036,New St Ferndale,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,9.99
542036,New St Ferndale,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,28.71
542036,New St Ferndale,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,30.93
542036,New St Ferndale,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,52.3
542036,New St Ferndale,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
542036,New St Ferndale,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,123.3
542036,New St Ferndale,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,133.6
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.58
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,20.93
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.16
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,40.0,N Current (RMS),A,56.5
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,90.2
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.23
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,30.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.47
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.4
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.1
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.76
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,27.2
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.37
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,24.9
542036,New St Ferndale,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
542036,New St Ferndale,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
542036,New St Ferndale,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
542036,New St Ferndale,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
542036,New St Ferndale,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
542036,New St Ferndale,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.19
542036,New St Ferndale,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,11.11
542036,New St Ferndale,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,35.76
542036,New St Ferndale,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,32.66
542036,New St Ferndale,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,62.8
542036,New St Ferndale,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,74.5
542036,New St Ferndale,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,152.3
542036,New St Ferndale,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,139.7
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.33
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.94
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.56
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,40.0,N Current (RMS),A,37.0
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,66.7
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,57.6
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.24
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.75
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,30.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.39
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.8
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.46
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.69
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,37.7
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.7
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,72.8
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.2
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,24.9
542036,New St Ferndale,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
542036,New St Ferndale,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
542036,New St Ferndale,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.52
542036,New St Ferndale,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
542036,New St Ferndale,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.67
542036,New St Ferndale,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
542036,New St Ferndale,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,14.23
542036,New St Ferndale,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,37.12
542036,New St Ferndale,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,31.01
542036,New St Ferndale,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,60.1
542036,New St Ferndale,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,88.6
542036,New St Ferndale,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,158.9
542036,New St Ferndale,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,134.1
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.94
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.94
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.28
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,40.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.01
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.44
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,18.44
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-9.92
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.23
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.06
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,46.6
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,90.1
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,90.9
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.52
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,24.9
542036,New St Ferndale,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
542036,New St Ferndale,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
542036,New St Ferndale,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
542036,New St Ferndale,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
542036,New St Ferndale,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,19.22
542036,New St Ferndale,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,9.39
542036,New St Ferndale,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,28.9
542036,New St Ferndale,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,36.94
542036,New St Ferndale,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,56.6
542036,New St Ferndale,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,93.1
542036,New St Ferndale,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,126.5
542036,New St Ferndale,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,158.0
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.5
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.93
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.62
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,40.0,N Current (RMS),A,15.9
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.15
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.97
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,30.0,N Current (RMS),A,14.5
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.94
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.91
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.4
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.23
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,26.8
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.5
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,64.1
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,24.9
542036,New St Ferndale,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
542036,New St Ferndale,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
542036,New St Ferndale,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
542036,New St Ferndale,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
542036,New St Ferndale,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.96
542036,New St Ferndale,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,9.98
542036,New St Ferndale,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,22.63
542036,New St Ferndale,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,34.29
542036,New St Ferndale,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,57.6
542036,New St Ferndale,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,76.8
542036,New St Ferndale,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
542036,New St Ferndale,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,147.7
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.91
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.57
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.78
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,40.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.12
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.25
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,30.0,N Current (RMS),A,12.9
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.68
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.54
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.04
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.6
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,30.7
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
542036,New St Ferndale,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
542036,New St Ferndale,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
542036,New St Ferndale,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
542036,New St Ferndale,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
542036,New St Ferndale,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.43
542036,New St Ferndale,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
542036,New St Ferndale,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,9.88
542036,New St Ferndale,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,24.14
542036,New St Ferndale,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,29.72
542036,New St Ferndale,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,52.9
542036,New St Ferndale,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
542036,New St Ferndale,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
542036,New St Ferndale,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,127.2
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.02
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.97
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.5
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,40.0,N Current (RMS),A,15.4
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.09
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,30.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.4
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.12
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.81
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.33
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.5
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
542036,New St Ferndale,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
542036,New St Ferndale,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
542036,New St Ferndale,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
542036,New St Ferndale,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
542036,New St Ferndale,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.3
542036,New St Ferndale,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,9.78
542036,New St Ferndale,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,23.66
542036,New St Ferndale,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,26.49
542036,New St Ferndale,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,54.6
542036,New St Ferndale,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
542036,New St Ferndale,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,103.6
542036,New St Ferndale,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,114.4
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.54
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.62
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.03
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,40.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,30.0,N Current (RMS),A,9.4
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.7
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.42
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.23
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.38
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.9
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
542036,New St Ferndale,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
542036,New St Ferndale,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
542036,New St Ferndale,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
542036,New St Ferndale,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
542036,New St Ferndale,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.91
542036,New St Ferndale,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,12.13
542036,New St Ferndale,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,24.38
542036,New St Ferndale,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,27.16
542036,New St Ferndale,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,55.1
542036,New St Ferndale,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,70.3
542036,New St Ferndale,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,105.8
542036,New St Ferndale,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,117.1
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.96
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.2
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.98
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,40.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.31
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,30.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.04
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.05
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.59
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,21.7
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
542036,New St Ferndale,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
542036,New St Ferndale,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
542036,New St Ferndale,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
542036,New St Ferndale,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.61
542036,New St Ferndale,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
542036,New St Ferndale,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,12.71
542036,New St Ferndale,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,23.71
542036,New St Ferndale,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,26.35
542036,New St Ferndale,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,55.4
542036,New St Ferndale,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,68.5
542036,New St Ferndale,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,103.7
542036,New St Ferndale,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,114.1
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.84
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.65
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.94
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,40.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.28
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,30.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.22
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.67
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,23.9
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
542036,New St Ferndale,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
542036,New St Ferndale,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
542036,New St Ferndale,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.13
542036,New St Ferndale,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
542036,New St Ferndale,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,10.37
542036,New St Ferndale,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,24.3
542036,New St Ferndale,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,22.68
542036,New St Ferndale,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,47.9
542036,New St Ferndale,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
542036,New St Ferndale,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,105.6
542036,New St Ferndale,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,98.0
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.07
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.23
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.54
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,40.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,48.1
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.89
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,30.0,N Current (RMS),A,13.3
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.13
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.41
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.84
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
