Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
542036,New St Ferndale,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
542036,New St Ferndale,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
542036,New St Ferndale,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.11
542036,New St Ferndale,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542036,New St Ferndale,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,13.43
542036,New St Ferndale,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,25.46
542036,New St Ferndale,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,24.43
542036,New St Ferndale,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,55.3
542036,New St Ferndale,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,68.8
542036,New St Ferndale,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,109.8
542036,New St Ferndale,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,105.9
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.78
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.19
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.91
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,40.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,30.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.39
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.44
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.38
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,22.1
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.87
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
542036,New St Ferndale,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
542036,New St Ferndale,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
542036,New St Ferndale,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
542036,New St Ferndale,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
542036,New St Ferndale,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.64
542036,New St Ferndale,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
542036,New St Ferndale,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,10.48
542036,New St Ferndale,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,24.47
542036,New St Ferndale,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,24.88
542036,New St Ferndale,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,50.0
542036,New St Ferndale,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,58.7
542036,New St Ferndale,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,104.3
542036,New St Ferndale,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,107.8
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.02
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.92
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.09
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,40.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.36
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.83
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.71
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,20.5
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.48
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,11.5
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
542036,New St Ferndale,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
542036,New St Ferndale,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
542036,New St Ferndale,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.12
542036,New St Ferndale,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,13.54
542036,New St Ferndale,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,24.55
542036,New St Ferndale,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,23.74
542036,New St Ferndale,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,47.4
542036,New St Ferndale,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,70.3
542036,New St Ferndale,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,105.2
542036,New St Ferndale,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,102.5
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.17
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.86
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.69
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,40.0,N Current (RMS),A,46.3
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,76.5
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.89
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.7
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,30.0,N Current (RMS),A,37.1
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.43
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.56
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.28
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.79
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
542036,New St Ferndale,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
542036,New St Ferndale,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
542036,New St Ferndale,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.96
542036,New St Ferndale,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,16.51
542036,New St Ferndale,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,19.32
542036,New St Ferndale,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,35.24
542036,New St Ferndale,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,85.6
542036,New St Ferndale,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,82.8
542036,New St Ferndale,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,83.1
542036,New St Ferndale,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,152.0
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.59
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.7
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.9
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,40.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,61.6
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.48
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.35
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,30.0,N Current (RMS),A,15.4
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.44
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.78
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,10.5
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
542036,New St Ferndale,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
542036,New St Ferndale,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
542036,New St Ferndale,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.82
542036,New St Ferndale,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,13.69
542036,New St Ferndale,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,22.5
542036,New St Ferndale,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,27.81
542036,New St Ferndale,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,52.8
542036,New St Ferndale,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,70.5
542036,New St Ferndale,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,96.8
542036,New St Ferndale,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,120.1
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.74
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.83
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.21
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,40.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,50.3
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,30.0,N Current (RMS),A,10.7
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.15
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.28
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.89
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,26.2
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.58
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
542036,New St Ferndale,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
542036,New St Ferndale,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
542036,New St Ferndale,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.67
542036,New St Ferndale,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542036,New St Ferndale,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,12.9
542036,New St Ferndale,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,20.29
542036,New St Ferndale,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,22.46
542036,New St Ferndale,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,49.6
542036,New St Ferndale,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
542036,New St Ferndale,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,87.0
542036,New St Ferndale,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,96.7
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.66
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.72
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.82
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,40.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,54.3
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,30.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.25
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.3
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.02
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.3
542036,New St Ferndale,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.87
542036,New St Ferndale,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
542036,New St Ferndale,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.51
542036,New St Ferndale,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
542036,New St Ferndale,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542036,New St Ferndale,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,13.28
542036,New St Ferndale,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,18.58
542036,New St Ferndale,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,20.14
542036,New St Ferndale,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,53.0
542036,New St Ferndale,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,67.9
542036,New St Ferndale,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
542036,New St Ferndale,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.34
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.27
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.82
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,40.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,30.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.47
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.54
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,24.9
542036,New St Ferndale,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
542036,New St Ferndale,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
542036,New St Ferndale,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
542036,New St Ferndale,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.7
542036,New St Ferndale,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542036,New St Ferndale,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,11.69
542036,New St Ferndale,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,18.29
542036,New St Ferndale,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,21.2
542036,New St Ferndale,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,44.0
542036,New St Ferndale,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,62.8
542036,New St Ferndale,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,79.1
542036,New St Ferndale,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.94
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.1
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.52
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,40.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.05
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,30.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.62
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.55
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.62
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.91
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,24.9
542036,New St Ferndale,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
542036,New St Ferndale,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
542036,New St Ferndale,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
542036,New St Ferndale,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.2
542036,New St Ferndale,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
542036,New St Ferndale,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,8.2
542036,New St Ferndale,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,17.95
542036,New St Ferndale,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,20.98
542036,New St Ferndale,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,43.4
542036,New St Ferndale,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
542036,New St Ferndale,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,91.1
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.94
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.42
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.67
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,40.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,30.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.18
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.4
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,24.9
542036,New St Ferndale,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
542036,New St Ferndale,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
542036,New St Ferndale,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
542036,New St Ferndale,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.6
542036,New St Ferndale,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542036,New St Ferndale,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542036,New St Ferndale,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,9.19
542036,New St Ferndale,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,16.1
542036,New St Ferndale,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,19.05
542036,New St Ferndale,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,38.9
542036,New St Ferndale,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
542036,New St Ferndale,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
542036,New St Ferndale,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.25
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.69
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.48
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,40.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,30.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.34
